Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,22,7,15,12.5,5.0,3.25,13.1,5.5,0.0,0.0
2018,1,22,7,30,25.0,10.0,3.3,13.2,11.0,15.79,0.0
2018,1,22,7,45,22.5,24.0,3.4,13.35,25.5,32.7,8.98
2018,1,22,8,0,20.0,38.0,3.5,13.5,40.0,48.55,33.31
2018,1,22,8,15,45.0,56.0,3.45,13.55,64.0,79.97,61.2
2018,1,22,8,30,70.0,74.0,3.4,13.6,88.0,121.51,97.44
2018,1,22,8,45,107.5,91.0,3.4,13.6,118.0,164.07,134.67
2018,1,22,9,0,145.0,108.0,3.4,13.6,148.0,210.32,174.75
2018,1,22,9,15,135.0,123.0,3.4,13.7,164.5,227.08,189.02
2018,1,22,9,30,125.0,138.0,3.4,13.8,181.0,242.79,201.99
2018,1,22,9,45,195.5,148.0,3.4,13.9,223.5,309.4,258.31
2018,1,22,10,0,266.0,158.0,3.4,14.0,266.0,395.31,328.89
2018,1,22,10,15,437.0,141.0,3.45,14.05,334.5,535.69,443.36
2018,1,22,10,30,608.0,124.0,3.5,14.1,403.0,678.32,554.98
2018,1,22,10,45,726.5,103.0,3.6,14.1,453.0,772.51,624.72
2018,1,22,11,0,845.0,82.0,3.7,14.1,503.0,863.72,691.07
2018,1,22,11,15,846.5,84.0,3.75,14.15,518.0,884.69,705.01
2018,1,22,11,30,848.0,86.0,3.8,14.2,533.0,902.35,717.16
2018,1,22,11,45,859.0,85.5,3.85,14.25,545.0,922.25,731.05
2018,1,22,12,0,870.0,85.0,3.9,14.3,557.0,938.84,742.63
2018,1,22,12,15,871.0,84.5,3.85,14.25,558.5,942.57,744.84
2018,1,22,12,30,872.0,84.0,3.8,14.2,560.0,942.69,744.74
2018,1,22,12,45,871.0,84.0,3.8,14.2,555.0,937.96,741.53
2018,1,22,13,0,870.0,84.0,3.8,14.2,550.0,929.65,735.95
2018,1,22,13,15,865.5,83.0,3.7,14.15,537.0,913.33,724.31
2018,1,22,13,30,861.0,82.0,3.6,14.1,524.0,893.63,710.41
2018,1,22,13,45,852.0,81.0,3.55,14.05,503.5,866.74,691.67
2018,1,22,14,0,843.0,80.0,3.5,14.0,483.0,836.93,670.84
2018,1,22,14,15,829.0,77.5,3.35,13.9,455.0,798.41,643.07
2018,1,22,14,30,815.0,75.0,3.2,13.8,427.0,757.68,613.52
2018,1,22,14,45,794.5,72.5,3.1,13.7,393.5,710.08,578.73
2018,1,22,15,0,774.0,70.0,3.0,13.6,360.0,661.27,542.51
2018,1,22,15,15,743.5,67.0,3.0,13.6,322.0,604.17,498.97
2018,1,22,15,30,713.0,64.0,3.0,13.6,284.0,547.34,453.02
2018,1,22,15,45,670.5,59.5,2.8,13.3,242.5,486.04,401.87
2018,1,22,16,0,628.0,55.0,2.6,13.0,201.0,423.68,348.32
2018,1,22,16,15,560.5,49.0,2.6,12.8,159.0,350.19,284.41
2018,1,22,16,30,493.0,43.0,2.6,12.6,117.0,282.59,223.56
2018,1,22,16,45,379.0,34.5,2.55,12.35,80.0,201.31,148.83
2018,1,22,17,0,265.0,26.0,2.5,12.1,43.0,125.05,35.21
2018,1,22,17,15,151.0,15.5,2.5,12.0,23.5,53.68,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.9,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.8,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,23,7,15,29.0,7.0,2.0,9.75,7.5,0.0,0.0
2018,1,23,7,30,58.0,14.0,2.0,9.9,15.0,28.23,0.0
2018,1,23,7,45,88.5,24.5,2.0,10.1,31.5,63.64,25.48
2018,1,23,8,0,119.0,35.0,2.0,10.3,48.0,94.32,70.0
2018,1,23,8,15,200.0,48.0,2.0,10.45,82.5,160.31,128.4
2018,1,23,8,30,281.0,61.0,2.0,10.6,117.0,226.38,186.58
2018,1,23,8,45,430.0,68.0,1.95,10.75,176.0,334.16,278.71
2018,1,23,9,0,579.0,75.0,1.9,10.9,235.0,453.31,377.74
2018,1,23,9,15,604.5,81.0,1.95,11.1,270.5,505.24,420.42
2018,1,23,9,30,630.0,87.0,2.0,11.3,306.0,557.71,462.57
2018,1,23,9,45,717.5,80.5,2.0,11.5,355.0,640.23,526.67
2018,1,23,10,0,805.0,74.0,2.0,11.7,404.0,723.22,587.33
2018,1,23,10,15,823.5,75.5,2.05,11.9,435.0,768.27,618.83
2018,1,23,10,30,842.0,77.0,2.1,12.1,466.0,811.59,648.96
2018,1,23,10,45,855.0,78.0,2.15,12.3,490.5,847.55,673.46
2018,1,23,11,0,868.0,79.0,2.2,12.5,515.0,880.93,696.01
2018,1,23,11,15,875.5,80.0,2.05,12.7,532.0,906.55,710.93
2018,1,23,11,30,883.0,81.0,1.9,12.9,549.0,919.82,717.05
2018,1,23,11,45,887.5,81.5,1.75,13.05,559.0,935.25,724.83
2018,1,23,12,0,892.0,82.0,1.6,13.2,569.0,947.2,730.06
2018,1,23,12,15,893.0,82.0,1.35,13.3,571.0,951.66,728.73
2018,1,23,12,30,894.0,82.0,1.1,13.4,573.0,952.48,724.68
2018,1,23,12,45,893.0,81.0,0.85,13.55,567.0,946.52,715.66
2018,1,23,13,0,892.0,80.0,0.6,13.7,561.0,936.94,704.09
2018,1,23,13,15,887.0,79.0,0.5,13.75,547.5,920.14,691.35
2018,1,23,13,30,882.0,78.0,0.4,13.8,534.0,899.97,676.67
2018,1,23,13,45,873.0,77.0,0.35,13.85,513.0,881.53,664.39
2018,1,23,14,0,864.0,76.0,0.3,13.9,492.0,851.27,644.29
2018,1,23,14,15,850.0,74.5,0.35,13.95,464.5,813.44,621.05
2018,1,23,14,30,836.0,73.0,0.4,14.0,437.0,773.32,595.95
2018,1,23,14,45,816.5,69.5,0.45,14.0,402.5,724.51,564.35
2018,1,23,15,0,797.0,66.0,0.5,14.0,368.0,674.39,531.06
2018,1,23,15,15,768.0,63.5,0.5,14.0,329.5,618.01,491.48
2018,1,23,15,30,739.0,61.0,0.5,14.0,291.0,561.71,448.93
2018,1,23,15,45,699.5,56.5,0.6,13.8,249.5,497.37,399.86
2018,1,23,16,0,660.0,52.0,0.7,13.6,208.0,434.91,349.78
2018,1,23,16,15,559.0,48.0,0.8,13.4,161.0,349.16,279.06
2018,1,23,16,30,458.0,44.0,0.9,13.2,114.0,269.27,210.94
2018,1,23,16,45,294.0,31.5,1.05,13.05,71.0,166.84,123.19
2018,1,23,17,0,130.0,19.0,1.2,12.9,28.0,74.42,26.18
2018,1,23,17,15,92.5,13.0,1.25,12.75,16.5,36.19,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.6,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.5,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,24,7,15,21.5,3.5,4.1,12.05,4.0,0.0,0.0
2018,1,24,7,30,43.0,7.0,4.2,12.3,8.0,17.83,0.0
2018,1,24,7,45,21.5,17.5,4.35,12.6,18.0,26.91,8.69
2018,1,24,8,0,0.0,28.0,4.5,12.9,28.0,24.7,14.48
2018,1,24,8,15,0.0,40.5,4.7,13.1,40.5,36.54,25.14
2018,1,24,8,30,0.0,53.0,4.9,13.3,53.0,48.31,35.54
2018,1,24,8,45,12.5,73.0,5.1,13.5,76.5,75.08,58.78
2018,1,24,9,0,25.0,93.0,5.3,13.7,100.0,109.92,88.83
2018,1,24,9,15,82.0,118.0,5.5,13.85,146.0,175.53,145.59
2018,1,24,9,30,139.0,143.0,5.7,14.0,192.0,258.02,215.81
2018,1,24,9,45,242.5,149.0,5.85,14.1,245.0,357.38,300.16
2018,1,24,10,0,346.0,155.0,6.0,14.2,298.0,452.22,379.56
2018,1,24,10,15,290.0,171.5,6.2,14.35,297.5,439.48,367.43
2018,1,24,10,30,234.0,188.0,6.4,14.5,297.0,422.14,351.55
2018,1,24,10,45,157.0,202.5,6.6,14.6,277.0,364.08,302.02
2018,1,24,11,0,80.0,217.0,6.8,14.7,257.0,301.06,247.83
2018,1,24,11,15,50.0,206.0,6.95,14.75,231.5,260.97,213.84
2018,1,24,11,30,20.0,195.0,7.1,14.8,206.0,205.43,166.87
2018,1,24,11,45,14.0,190.5,7.3,14.8,198.0,194.77,157.8
2018,1,24,12,0,8.0,186.0,7.5,14.8,190.0,184.15,148.73
2018,1,24,12,15,4.5,172.5,7.65,14.75,175.0,166.43,133.94
2018,1,24,12,30,1.0,159.0,7.8,14.7,160.0,149.04,119.41
2018,1,24,12,45,0.5,154.5,7.9,14.65,155.0,143.99,115.27
2018,1,24,13,0,0.0,150.0,8.0,14.6,150.0,139.04,111.21
2018,1,24,13,15,0.0,136.0,7.9,14.5,136.0,124.95,99.59
2018,1,24,13,30,0.0,122.0,7.8,14.4,122.0,111.08,88.12
2018,1,24,13,45,0.0,110.0,7.75,14.3,110.0,99.39,78.45
2018,1,24,14,0,0.0,98.0,7.7,14.2,98.0,87.82,68.86
2018,1,24,14,15,23.0,103.5,7.35,14.1,113.5,119.42,96.61
2018,1,24,14,30,46.0,109.0,7.0,14.0,129.0,143.39,117.77
2018,1,24,14,45,50.0,108.5,6.7,13.9,129.0,144.95,119.31
2018,1,24,15,0,54.0,108.0,6.4,13.8,129.0,146.32,120.66
2018,1,24,15,15,31.5,91.5,6.4,13.8,103.5,111.25,90.34
2018,1,24,15,30,9.0,75.0,6.4,13.8,78.0,73.35,57.49
2018,1,24,15,45,4.5,52.5,6.1,13.55,54.0,49.01,36.57
2018,1,24,16,0,0.0,30.0,5.8,13.3,30.0,26.41,17.05
2018,1,24,16,15,0.0,24.5,5.9,12.9,24.5,21.56,12.78
2018,1,24,16,30,0.0,19.0,6.0,12.5,19.0,16.7,8.46
2018,1,24,16,45,14.0,13.0,6.05,12.1,14.0,18.89,9.63
2018,1,24,17,0,28.0,7.0,6.1,11.7,9.0,18.49,3.83
2018,1,24,17,15,28.0,4.5,5.65,11.35,5.0,11.5,0.0
2018,1,24,17,30,28.0,2.0,5.2,11.0,1.0,0.0,0.0
2018,1,24,17,45,14.0,1.0,4.7,10.7,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,7,15,13.0,6.0,3.6,10.85,6.5,0.0,0.0
2018,1,25,7,30,26.0,12.0,3.5,11.1,13.0,17.83,0.0
2018,1,25,7,45,148.0,27.0,3.45,11.3,43.5,92.73,46.18
2018,1,25,8,0,270.0,42.0,3.4,11.5,74.0,169.16,128.71
2018,1,25,8,15,393.5,50.0,3.4,11.65,118.5,248.7,199.85
2018,1,25,8,30,517.0,58.0,3.4,11.8,163.0,341.51,280.95
2018,1,25,8,45,587.5,61.5,3.45,11.9,207.0,412.42,343.3
2018,1,25,9,0,658.0,65.0,3.5,12.0,251.0,488.69,408.42
2018,1,25,9,15,699.5,68.0,3.55,12.15,292.0,550.74,460.23
2018,1,25,9,30,741.0,71.0,3.6,12.3,333.0,611.1,509.33
2018,1,25,9,45,651.0,83.0,3.7,12.5,330.5,595.66,496.36
2018,1,25,10,0,561.0,95.0,3.8,12.7,328.0,567.37,473.14
2018,1,25,10,15,402.0,133.5,3.9,12.8,307.0,499.15,415.98
2018,1,25,10,30,243.0,172.0,4.0,12.9,286.0,409.73,340.68
2018,1,25,10,45,451.5,150.0,4.15,13.05,374.5,586.47,485.69
2018,1,25,11,0,660.0,128.0,4.3,13.2,463.0,763.86,622.73
2018,1,25,11,15,661.0,131.0,4.4,13.25,476.0,782.43,635.36
2018,1,25,11,30,662.0,134.0,4.5,13.3,489.0,798.29,647.06
2018,1,25,11,45,669.5,137.5,4.65,13.35,502.0,817.98,662.06
2018,1,25,12,0,677.0,141.0,4.8,13.4,515.0,834.93,675.09
2018,1,25,12,15,736.5,125.0,4.85,13.4,533.5,874.96,704.94
2018,1,25,12,30,796.0,109.0,4.9,13.4,552.0,905.43,727.55
2018,1,25,12,45,826.5,100.0,5.0,13.45,555.5,920.03,738.84
2018,1,25,13,0,857.0,91.0,5.1,13.5,559.0,930.46,747.32
2018,1,25,13,15,849.5,90.5,5.15,13.5,545.0,912.24,734.67
2018,1,25,13,30,842.0,90.0,5.2,13.5,531.0,890.77,719.83
2018,1,25,13,45,827.5,90.0,5.25,13.5,509.5,860.6,698.52
2018,1,25,14,0,813.0,90.0,5.3,13.5,488.0,827.78,675.13
2018,1,25,14,15,716.5,103.5,5.3,13.45,440.0,745.61,613.59
2018,1,25,14,30,620.0,117.0,5.3,13.4,392.0,660.77,548.95
2018,1,25,14,45,495.0,126.5,5.3,13.35,335.5,546.98,457.96
2018,1,25,15,0,370.0,136.0,5.3,13.3,279.0,447.83,376.11
2018,1,25,15,15,453.5,111.0,5.3,13.3,268.0,459.4,387.08
2018,1,25,15,30,537.0,86.0,5.3,13.3,257.0,467.79,394.01
2018,1,25,15,45,560.5,75.0,5.0,13.0,231.5,442.36,371.35
2018,1,25,16,0,584.0,64.0,4.7,12.7,206.0,413.23,344.31
2018,1,25,16,15,512.0,57.0,4.55,12.5,163.5,337.91,277.91
2018,1,25,16,30,440.0,50.0,4.4,12.3,121.0,268.92,215.69
2018,1,25,16,45,324.5,41.0,4.2,12.05,84.0,188.2,142.99
2018,1,25,17,0,209.0,32.0,4.0,11.8,47.0,118.93,61.48
2018,1,25,17,15,116.0,19.5,3.95,11.8,26.5,48.57,0.0
2018,1,25,17,30,23.0,7.0,3.9,11.8,6.0,0.0,0.0
2018,1,25,17,45,11.5,3.5,3.85,11.75,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,26,7,15,2.5,2.0,1.75,10.75,2.0,0.0,0.0
2018,1,26,7,30,5.0,4.0,1.8,10.9,4.0,4.97,0.0
2018,1,26,7,45,6.0,10.5,1.85,11.1,11.0,11.34,1.29
2018,1,26,8,0,7.0,17.0,1.9,11.3,18.0,17.91,9.09
2018,1,26,8,15,14.5,23.5,1.95,11.45,26.5,27.42,17.68
2018,1,26,8,30,22.0,30.0,2.0,11.6,35.0,37.75,26.99
2018,1,26,8,45,65.0,60.5,2.1,11.75,78.5,101.35,82.34
2018,1,26,9,0,108.0,91.0,2.2,11.9,122.0,165.5,137.73
2018,1,26,9,15,187.0,114.5,2.1,11.95,177.5,259.7,217.8
2018,1,26,9,30,266.0,138.0,2.0,12.0,233.0,350.25,292.89
2018,1,26,9,45,406.5,129.5,1.9,12.05,291.5,466.82,387.91
2018,1,26,10,0,547.0,121.0,1.8,12.1,350.0,580.29,477.21
2018,1,26,10,15,710.5,92.5,1.8,12.25,413.0,704.51,570.04
2018,1,26,10,30,874.0,64.0,1.8,12.4,476.0,815.86,648.85
2018,1,26,10,45,884.0,65.5,1.75,12.5,500.0,850.58,670.63
2018,1,26,11,0,894.0,67.0,1.7,12.6,524.0,882.54,691.01
2018,1,26,11,15,900.0,68.0,1.7,12.7,541.0,907.26,706.83
2018,1,26,11,30,906.0,69.0,1.7,12.8,558.0,928.68,720.43
2018,1,26,11,45,908.0,69.5,1.7,12.85,567.0,942.3,728.9
2018,1,26,12,0,910.0,70.0,1.7,12.9,576.0,952.29,735.1
2018,1,26,12,15,908.5,70.5,1.75,12.95,577.5,955.29,737.4
2018,1,26,12,30,907.0,71.0,1.8,13.0,579.0,954.58,737.39
2018,1,26,12,45,902.5,72.0,1.85,13.05,573.0,947.98,733.56
2018,1,26,13,0,898.0,73.0,1.9,13.1,567.0,937.76,727.42
2018,1,26,13,15,843.0,86.0,2.0,13.1,541.0,902.03,704.35
2018,1,26,13,30,788.0,99.0,2.1,13.1,515.0,854.24,672.68
2018,1,26,13,45,596.0,134.0,2.2,13.05,441.5,715.29,574.0
2018,1,26,14,0,404.0,169.0,2.3,13.0,368.0,568.7,462.97
2018,1,26,14,15,399.0,163.5,2.35,12.95,351.0,546.0,447.2
2018,1,26,14,30,394.0,158.0,2.4,12.9,334.0,522.09,429.35
2018,1,26,14,45,356.0,151.0,2.5,12.8,301.0,455.05,377.26
2018,1,26,15,0,318.0,144.0,2.6,12.7,268.0,405.81,338.09
2018,1,26,15,15,279.0,133.0,2.6,12.7,234.0,353.13,295.02
2018,1,26,15,30,240.0,122.0,2.6,12.7,200.0,303.18,253.4
2018,1,26,15,45,216.5,108.0,2.6,12.45,171.0,261.8,218.56
2018,1,26,16,0,193.0,94.0,2.6,12.2,142.0,222.39,184.54
2018,1,26,16,15,159.0,77.0,2.55,11.9,111.5,176.08,144.08
2018,1,26,16,30,125.0,60.0,2.5,11.6,81.0,133.19,106.05
2018,1,26,16,45,112.0,43.0,2.45,11.35,57.5,101.9,76.83
2018,1,26,17,0,99.0,26.0,2.4,11.1,34.0,69.39,37.47
2018,1,26,17,15,80.5,17.0,2.45,11.0,20.5,36.96,0.0
2018,1,26,17,30,62.0,8.0,2.5,10.9,7.0,0.0,0.0
2018,1,26,17,45,31.0,4.0,2.55,10.8,3.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,15,41.5,6.5,1.55,10.65,8.0,0.0,0.0
2018,1,27,7,30,83.0,13.0,1.6,10.9,16.0,33.85,0.0
2018,1,27,7,45,116.0,28.5,1.6,11.1,39.0,78.48,43.28
2018,1,27,8,0,149.0,44.0,1.6,11.3,62.0,117.11,88.79
2018,1,27,8,15,200.5,59.0,1.7,11.5,94.0,164.45,131.66
2018,1,27,8,30,252.0,74.0,1.8,11.7,126.0,217.42,178.59
2018,1,27,8,45,306.0,85.0,1.85,11.9,163.0,282.71,234.96
2018,1,27,9,0,360.0,96.0,1.9,12.1,200.0,343.45,286.57
2018,1,27,9,15,521.0,86.0,2.0,12.35,260.5,457.9,381.36
2018,1,27,9,30,682.0,76.0,2.1,12.6,321.0,580.95,479.88
2018,1,27,9,45,756.0,68.5,2.15,12.85,366.0,651.38,532.9
2018,1,27,10,0,830.0,61.0,2.2,13.1,411.0,721.23,583.69
2018,1,27,10,15,824.0,67.0,2.35,13.3,436.0,760.32,611.56
2018,1,27,10,30,818.0,73.0,2.5,13.5,461.0,789.36,632.07
2018,1,27,10,45,738.5,99.0,2.6,13.7,462.5,780.79,624.78
2018,1,27,11,0,659.0,125.0,2.7,13.9,464.0,760.79,609.48
2018,1,27,11,15,682.5,123.0,2.8,14.05,484.5,793.84,633.46
2018,1,27,11,30,706.0,121.0,2.9,14.2,505.0,824.81,655.42
2018,1,27,11,45,712.0,122.5,3.0,14.35,515.5,841.4,666.98
2018,1,27,12,0,718.0,124.0,3.1,14.5,526.0,855.08,676.67
2018,1,27,12,15,708.0,127.5,3.05,14.65,525.0,853.07,674.24
2018,1,27,12,30,698.0,131.0,3.0,14.8,524.0,847.91,669.83
2018,1,27,12,45,703.0,126.5,3.0,14.95,519.0,844.25,667.02
2018,1,27,13,0,708.0,122.0,3.0,15.1,514.0,837.47,662.09
2018,1,27,13,15,761.0,104.0,3.0,15.15,516.5,849.74,671.32
2018,1,27,13,30,814.0,86.0,3.0,15.2,519.0,863.25,681.42
2018,1,27,13,45,839.5,76.5,3.05,15.3,508.0,857.1,677.73
2018,1,27,14,0,865.0,67.0,3.1,15.4,497.0,838.29,665.17
2018,1,27,14,15,790.0,81.0,3.1,15.4,457.0,777.38,621.83
2018,1,27,14,30,715.0,95.0,3.1,15.4,417.0,713.01,575.48
2018,1,27,14,45,584.0,111.5,3.15,15.35,361.5,605.9,495.35
2018,1,27,15,0,453.0,128.0,3.2,15.3,306.0,499.87,411.72
2018,1,27,15,15,445.0,115.0,3.2,15.3,275.5,459.48,380.13
2018,1,27,15,30,437.0,102.0,3.2,15.3,245.0,418.5,346.89
2018,1,27,15,45,415.5,90.0,3.0,14.95,211.0,370.25,306.82
2018,1,27,16,0,394.0,78.0,2.8,14.6,177.0,323.14,266.56
2018,1,27,16,15,356.5,66.0,2.8,14.3,142.5,269.55,219.92
2018,1,27,16,30,319.0,54.0,2.8,14.0,108.0,219.45,175.02
2018,1,27,16,45,272.0,41.0,2.8,13.65,77.0,168.4,128.12
2018,1,27,17,0,225.0,28.0,2.8,13.3,46.0,121.15,72.21
2018,1,27,17,15,138.0,17.5,2.95,13.2,26.0,52.92,0.0
2018,1,27,17,30,51.0,7.0,3.1,13.1,6.0,0.0,0.0
2018,1,27,17,45,25.5,3.5,3.2,13.0,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.0,4.6,10.05,12.5,0.0,0.0
2018,1,28,7,30,189.0,18.0,4.8,10.4,25.0,66.46,0.0
2018,1,28,7,45,301.0,28.0,5.0,10.7,57.0,144.57,86.39
2018,1,28,8,0,413.0,38.0,5.2,11.0,89.0,219.27,169.19
2018,1,28,8,15,524.0,42.5,5.2,11.3,135.0,297.6,240.9
2018,1,28,8,30,635.0,47.0,5.2,11.6,181.0,383.75,317.91
2018,1,28,8,45,687.0,50.5,5.2,11.85,225.0,450.62,377.77
2018,1,28,9,0,739.0,54.0,5.2,12.1,269.0,520.94,438.61
2018,1,28,9,15,773.5,57.0,5.15,12.45,311.0,582.47,490.11
2018,1,28,9,30,808.0,60.0,5.1,12.8,353.0,644.94,540.13
2018,1,28,9,45,834.5,61.0,5.05,13.15,390.5,699.57,581.09
2018,1,28,10,0,861.0,62.0,5.0,13.5,428.0,746.87,615.48
2018,1,28,10,15,876.5,63.0,4.9,13.8,459.0,790.66,646.4
2018,1,28,10,30,892.0,64.0,4.8,14.1,490.0,832.44,675.24
2018,1,28,10,45,904.0,65.5,4.7,14.45,516.0,869.57,700.01
2018,1,28,11,0,916.0,67.0,4.6,14.8,542.0,903.96,722.43
2018,1,28,11,15,924.0,67.5,4.45,15.1,560.0,930.46,738.58
2018,1,28,11,30,932.0,68.0,4.3,15.4,578.0,953.63,752.18
2018,1,28,11,45,936.0,68.0,4.15,15.7,588.0,968.92,760.63
2018,1,28,12,0,940.0,68.0,4.0,16.0,598.0,980.51,766.57
2018,1,28,12,15,940.5,68.0,4.0,16.15,600.0,984.99,769.02
2018,1,28,12,30,941.0,68.0,4.0,16.3,602.0,985.62,768.98
2018,1,28,12,45,939.0,68.0,3.95,16.5,596.5,980.03,764.31
2018,1,28,13,0,937.0,68.0,3.9,16.7,591.0,970.62,757.19
2018,1,28,13,15,931.5,68.0,3.85,16.85,577.5,954.23,745.47
2018,1,28,13,30,926.0,68.0,3.8,17.0,564.0,934.27,731.41
2018,1,28,13,45,917.0,67.5,3.75,17.1,543.0,907.11,712.48
2018,1,28,14,0,908.0,67.0,3.7,17.2,522.0,876.83,691.38
2018,1,28,14,15,896.5,66.0,3.7,17.2,495.0,840.88,666.66
2018,1,28,14,30,885.0,65.0,3.7,17.2,468.0,802.37,639.89
2018,1,28,14,45,865.5,63.0,3.65,17.2,433.0,754.1,605.36
2018,1,28,15,0,846.0,61.0,3.6,17.2,398.0,704.37,569.29
2018,1,28,15,15,819.5,59.0,3.6,17.2,358.5,654.36,532.53
2018,1,28,15,30,793.0,57.0,3.6,17.2,319.0,597.85,488.52
2018,1,28,15,45,755.5,54.0,3.25,16.6,276.5,533.65,436.44
2018,1,28,16,0,718.0,51.0,2.9,16.0,234.0,470.98,383.85
2018,1,28,16,15,647.5,46.5,2.9,15.65,187.5,392.15,316.98
2018,1,28,16,30,577.0,42.0,2.9,15.3,141.0,319.13,252.82
2018,1,28,16,45,454.5,35.5,2.95,14.95,99.0,234.61,178.27
2018,1,28,17,0,332.0,29.0,3.0,14.6,57.0,158.47,99.18
2018,1,28,17,15,199.0,18.0,3.05,14.45,32.0,69.95,0.0
2018,1,28,17,30,66.0,7.0,3.1,14.3,7.0,6.37,0.0
2018,1,28,17,45,33.0,3.5,3.2,14.15,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,4.95,10.55,4.0,0.0,0.0
2018,1,29,7,30,0.0,8.0,5.0,10.7,8.0,7.28,0.0
2018,1,29,7,45,0.0,16.5,5.1,10.85,16.5,14.52,4.51
2018,1,29,8,0,0.0,25.0,5.2,11.0,25.0,22.02,12.69
2018,1,29,8,15,0.0,35.0,5.1,11.25,35.0,30.86,20.67
2018,1,29,8,30,0.0,45.0,5.0,11.5,45.0,39.72,28.55
2018,1,29,8,45,0.0,54.0,4.85,11.75,54.0,47.71,35.58
2018,1,29,9,0,0.0,63.0,4.7,12.0,63.0,55.96,42.73
2018,1,29,9,15,3.5,84.5,4.55,12.35,86.0,79.14,62.63
2018,1,29,9,30,7.0,106.0,4.4,12.7,109.0,102.99,82.88
2018,1,29,9,45,64.0,142.5,4.25,13.1,170.0,192.85,159.88
2018,1,29,10,0,121.0,179.0,4.1,13.5,231.0,294.76,244.76
2018,1,29,10,15,108.5,191.5,3.9,13.85,240.5,303.03,250.07
2018,1,29,10,30,96.0,204.0,3.7,14.2,250.0,295.29,242.68
2018,1,29,10,45,95.0,216.0,3.5,14.6,263.5,310.24,253.88
2018,1,29,11,0,94.0,228.0,3.3,15.0,277.0,325.04,264.76
2018,1,29,11,15,133.0,239.0,3.2,15.35,311.0,391.57,317.8
2018,1,29,11,30,172.0,250.0,3.1,15.7,345.0,442.87,357.92
2018,1,29,11,45,157.0,249.5,2.95,16.05,337.5,429.95,346.3
2018,1,29,12,0,142.0,249.0,2.8,16.4,330.0,416.23,334.42
2018,1,29,12,15,84.5,230.0,2.7,16.4,278.0,321.07,258.27
2018,1,29,12,30,27.0,211.0,2.6,16.4,226.0,243.86,195.05
2018,1,29,12,45,64.5,223.5,2.5,16.45,259.5,294.2,236.75
2018,1,29,13,0,102.0,236.0,2.4,16.5,293.0,344.29,277.27
2018,1,29,13,15,235.5,223.0,2.3,16.45,351.0,486.42,391.13
2018,1,29,13,30,369.0,210.0,2.2,16.4,409.0,588.05,470.59
2018,1,29,13,45,382.5,200.5,2.05,16.35,400.0,581.07,464.85
2018,1,29,14,0,396.0,191.0,1.9,16.3,391.0,588.59,470.33
2018,1,29,14,15,295.5,194.0,2.05,16.25,338.5,480.79,387.94
2018,1,29,14,30,195.0,197.0,2.2,16.2,286.0,379.69,308.6
2018,1,29,14,45,203.0,181.5,2.3,16.15,268.5,361.27,295.41
2018,1,29,15,0,211.0,166.0,2.4,16.1,251.0,341.79,280.66
2018,1,29,15,15,213.5,148.5,2.4,16.1,227.0,327.29,269.13
2018,1,29,15,30,216.0,131.0,2.4,16.1,203.0,298.83,246.13
2018,1,29,15,45,243.0,112.0,2.4,15.7,183.0,282.49,233.06
2018,1,29,16,0,270.0,93.0,2.4,15.3,163.0,262.99,216.4
2018,1,29,16,15,236.5,78.0,2.5,14.95,131.0,215.22,175.18
2018,1,29,16,30,203.0,63.0,2.6,14.6,99.0,170.75,135.95
2018,1,29,16,45,154.5,48.0,2.65,14.25,70.5,124.1,94.44
2018,1,29,17,0,106.0,33.0,2.7,13.9,42.0,83.12,53.08
2018,1,29,17,15,60.0,19.5,2.9,13.75,24.0,33.96,0.0
2018,1,29,17,30,14.0,6.0,3.1,13.6,6.0,5.46,0.0
2018,1,29,17,45,7.0,3.0,3.25,13.45,3.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,30,7,15,36.0,8.5,2.8,11.7,10.0,7.73,0.0
2018,1,30,7,30,72.0,17.0,2.9,12.0,20.0,34.51,0.0
2018,1,30,7,45,147.5,31.0,3.05,12.3,47.0,99.32,62.61
2018,1,30,8,0,223.0,45.0,3.2,12.6,74.0,153.21,117.67
2018,1,30,8,15,350.5,53.5,3.15,12.8,119.5,231.06,185.79
2018,1,30,8,30,478.0,62.0,3.1,13.0,165.0,326.64,268.24
2018,1,30,8,45,581.0,61.5,3.1,13.2,214.5,409.14,339.15
2018,1,30,9,0,684.0,61.0,3.1,13.4,264.0,496.89,412.68
2018,1,30,9,15,690.5,69.0,3.0,13.7,299.0,547.3,453.43
2018,1,30,9,30,697.0,77.0,2.9,14.0,334.0,593.43,489.49
2018,1,30,9,45,765.5,72.5,2.8,14.35,381.0,664.64,542.84
2018,1,30,10,0,834.0,68.0,2.7,14.7,428.0,741.9,598.14
2018,1,30,10,15,863.5,66.0,2.6,14.95,462.5,785.64,627.44
2018,1,30,10,30,893.0,64.0,2.5,15.2,497.0,835.04,660.43
2018,1,30,10,45,903.0,65.5,2.45,15.45,522.0,870.66,683.31
2018,1,30,11,0,913.0,67.0,2.4,15.7,547.0,903.42,704.02
2018,1,30,11,15,919.5,67.5,2.35,15.95,564.5,928.66,719.31
2018,1,30,11,30,926.0,68.0,2.3,16.2,582.0,950.52,732.28
2018,1,30,11,45,929.5,68.5,2.25,16.45,592.0,966.05,740.94
2018,1,30,12,0,933.0,69.0,2.2,16.7,602.0,977.88,747.21
2018,1,30,12,15,934.0,69.0,2.15,16.95,604.5,982.91,749.02
2018,1,30,12,30,935.0,69.0,2.1,17.2,607.0,984.1,748.46
2018,1,30,12,45,935.5,68.0,2.05,17.45,602.0,979.67,744.32
2018,1,30,13,0,936.0,67.0,2.0,17.7,597.0,971.39,737.82
2018,1,30,13,15,931.5,67.0,2.1,17.8,584.0,955.97,728.88
2018,1,30,13,30,927.0,67.0,2.2,17.9,571.0,936.93,717.56
2018,1,30,13,45,919.0,66.0,2.25,18.0,550.0,909.98,700.29
2018,1,30,14,0,911.0,65.0,2.3,18.1,529.0,879.84,680.79
2018,1,30,14,15,898.5,64.0,2.45,17.95,501.0,842.93,657.83
2018,1,30,14,30,886.0,63.0,2.6,17.8,473.0,803.48,632.6
2018,1,30,14,45,868.0,61.5,2.8,17.65,439.0,756.87,601.84
2018,1,30,15,0,850.0,60.0,3.0,17.5,405.0,708.68,569.05
2018,1,30,15,15,825.0,57.5,3.0,17.5,365.5,653.1,528.55
2018,1,30,15,30,800.0,55.0,3.0,17.5,326.0,602.32,489.74
2018,1,30,15,45,763.0,52.5,3.0,16.8,283.0,538.58,439.59
2018,1,30,16,0,726.0,50.0,3.0,16.1,240.0,476.32,388.58
2018,1,30,16,15,616.0,50.0,2.9,15.7,190.5,385.23,311.98
2018,1,30,16,30,506.0,50.0,2.8,15.3,141.0,301.51,239.83
2018,1,30,16,45,331.0,41.5,2.7,14.85,94.0,193.93,148.57
2018,1,30,17,0,156.0,33.0,2.6,14.4,47.0,106.23,70.63
2018,1,30,17,15,94.5,20.0,2.6,14.25,27.0,55.52,0.0
2018,1,30,17,30,33.0,7.0,2.6,14.1,7.0,13.47,0.0
2018,1,30,17,45,16.5,3.5,2.6,13.95,3.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.5,2.7,11.85,15.0,9.55,0.0
2018,1,31,7,30,225.0,21.0,2.6,12.2,30.0,78.6,0.0
2018,1,31,7,45,274.5,30.5,2.55,12.5,56.5,140.27,91.39
2018,1,31,8,0,324.0,40.0,2.5,12.8,83.0,187.17,143.92
2018,1,31,8,15,381.0,53.0,2.3,13.0,122.5,246.18,197.49
2018,1,31,8,30,438.0,66.0,2.1,13.2,162.0,311.08,254.5
2018,1,31,8,45,599.0,59.0,1.9,13.35,221.0,416.11,342.59
2018,1,31,9,0,760.0,52.0,1.7,13.5,280.0,531.9,436.12
2018,1,31,9,15,719.5,65.5,1.7,13.75,306.0,559.04,457.62
2018,1,31,9,30,679.0,79.0,1.7,14.0,332.0,583.88,476.57
2018,1,31,9,45,677.5,89.5,1.7,14.2,363.0,624.99,507.25
2018,1,31,10,0,676.0,100.0,1.7,14.4,394.0,663.75,534.56
2018,1,31,10,15,747.0,91.5,1.85,14.65,438.0,735.3,586.51
2018,1,31,10,30,818.0,83.0,2.0,14.9,482.0,804.98,635.84
2018,1,31,10,45,866.0,75.0,2.1,15.2,516.5,851.82,667.64
2018,1,31,11,0,914.0,67.0,2.2,15.5,551.0,905.41,704.04
2018,1,31,11,15,919.5,67.5,2.25,15.7,568.0,929.83,719.58
2018,1,31,11,30,925.0,68.0,2.3,15.9,585.0,950.83,733.1
2018,1,31,11,45,928.0,68.5,2.35,16.1,595.0,965.94,742.69
2018,1,31,12,0,931.0,69.0,2.4,16.3,605.0,977.34,749.93
2018,1,31,12,15,930.0,70.0,2.45,16.5,607.0,981.79,752.62
2018,1,31,12,30,929.0,71.0,2.5,16.7,609.0,982.4,752.93
2018,1,31,12,45,922.5,72.0,2.55,16.9,602.0,973.97,747.25
2018,1,31,13,0,916.0,73.0,2.6,17.1,595.0,961.81,739.26
2018,1,31,13,15,876.5,80.5,2.65,17.2,571.0,923.64,713.68
2018,1,31,13,30,837.0,88.0,2.7,17.3,547.0,891.99,692.73
2018,1,31,13,45,793.5,93.5,2.7,17.45,515.5,842.73,658.63
2018,1,31,14,0,750.0,99.0,2.7,17.6,484.0,791.87,623.16
2018,1,31,14,15,758.5,91.5,2.7,17.6,463.0,768.73,607.8
2018,1,31,14,30,767.0,84.0,2.7,17.6,442.0,742.19,589.66
2018,1,31,14,45,747.5,80.0,2.7,17.65,408.0,694.8,555.87
2018,1,31,15,0,728.0,76.0,2.7,17.7,374.0,646.26,520.83
2018,1,31,15,15,732.0,67.5,2.7,17.7,342.5,607.88,492.97
2018,1,31,15,30,736.0,59.0,2.7,17.7,311.0,566.86,461.09
2018,1,31,15,45,677.5,58.0,2.55,17.15,266.5,494.75,403.57
2018,1,31,16,0,619.0,57.0,2.4,16.6,222.0,429.16,349.53
2018,1,31,16,15,518.0,55.5,2.45,16.2,176.0,343.46,278.02
2018,1,31,16,30,417.0,54.0,2.5,15.8,130.0,266.61,212.14
2018,1,31,16,45,307.5,43.5,2.5,15.4,91.0,185.3,142.08
2018,1,31,17,0,198.0,33.0,2.5,15.0,52.0,119.8,81.46
2018,1,31,17,15,125.0,21.0,2.5,14.8,30.5,65.56,0.0
2018,1,31,17,30,52.0,9.0,2.5,14.6,9.0,19.41,0.0
2018,1,31,17,45,26.0,4.5,2.55,14.45,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
