Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,1,7,15,38.0,9.5,1.7,13.4,11.0,16.55,0.0
2018,2,1,7,30,76.0,19.0,1.8,13.7,22.0,44.88,0.0
2018,2,1,7,45,146.0,33.0,1.9,14.0,49.0,101.53,66.96
2018,2,1,8,0,216.0,47.0,2.0,14.3,76.0,152.36,116.69
2018,2,1,8,15,261.0,61.0,2.05,14.5,109.5,200.61,160.13
2018,2,1,8,30,306.0,75.0,2.1,14.7,143.0,253.73,206.85
2018,2,1,8,45,355.0,86.5,2.1,14.9,181.5,310.51,255.62
2018,2,1,9,0,404.0,98.0,2.1,15.1,220.0,371.69,306.75
2018,2,1,9,15,442.0,106.5,2.1,15.35,257.5,426.15,351.11
2018,2,1,9,30,480.0,115.0,2.1,15.6,295.0,482.99,396.16
2018,2,1,9,45,478.5,129.0,2.1,15.9,323.5,519.37,423.56
2018,2,1,10,0,477.0,143.0,2.1,16.2,352.0,554.12,449.1
2018,2,1,10,15,501.5,148.0,2.15,16.5,382.0,597.58,481.5
2018,2,1,10,30,526.0,153.0,2.2,16.8,412.0,640.89,513.17
2018,2,1,10,45,572.5,148.0,2.25,17.1,442.5,697.89,554.79
2018,2,1,11,0,619.0,143.0,2.3,17.4,473.0,749.31,590.66
2018,2,1,11,15,657.5,136.0,2.35,17.6,497.0,790.26,618.83
2018,2,1,11,30,696.0,129.0,2.4,17.8,521.0,829.43,645.6
2018,2,1,11,45,726.0,122.5,2.45,18.0,537.5,859.06,665.52
2018,2,1,12,0,756.0,116.0,2.5,18.2,554.0,885.97,683.61
2018,2,1,12,15,788.5,107.0,2.55,18.35,565.5,904.08,695.79
2018,2,1,12,30,821.0,98.0,2.6,18.5,577.0,924.53,709.76
2018,2,1,12,45,814.0,98.5,2.7,18.65,569.5,915.28,703.77
2018,2,1,13,0,807.0,99.0,2.8,18.8,562.0,902.65,695.81
2018,2,1,13,15,790.5,101.0,2.8,18.9,546.0,879.72,680.12
2018,2,1,13,30,774.0,103.0,2.8,19.0,530.0,853.89,662.53
2018,2,1,13,45,773.0,98.0,2.85,19.1,511.0,831.05,647.43
2018,2,1,14,0,772.0,93.0,2.9,19.2,492.0,805.16,630.08
2018,2,1,14,15,796.0,81.5,2.85,19.15,474.0,789.46,619.81
2018,2,1,14,30,820.0,70.0,2.8,19.1,456.0,769.05,606.08
2018,2,1,14,45,793.5,69.5,2.8,19.1,421.0,718.79,570.66
2018,2,1,15,0,767.0,69.0,2.8,19.1,386.0,667.69,534.25
2018,2,1,15,15,745.0,65.0,2.8,19.1,348.5,614.98,495.9
2018,2,1,15,30,723.0,61.0,2.8,19.1,311.0,561.87,455.03
2018,2,1,15,45,697.0,56.5,2.5,18.5,272.0,505.69,410.08
2018,2,1,16,0,671.0,52.0,2.2,17.9,233.0,450.17,364.11
2018,2,1,16,15,586.5,50.0,2.2,17.5,187.5,371.83,298.88
2018,2,1,16,30,502.0,48.0,2.2,17.1,142.0,298.7,236.19
2018,2,1,16,45,397.5,40.5,2.25,16.7,102.0,219.65,167.89
2018,2,1,17,0,293.0,33.0,2.3,16.3,62.0,151.81,104.79
2018,2,1,17,15,176.5,21.0,2.3,16.15,36.0,80.24,0.0
2018,2,1,17,30,60.0,9.0,2.3,16.0,10.0,21.18,0.0
2018,2,1,17,45,30.0,4.5,2.3,15.85,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,7,15,29.5,9.5,1.4,14.9,11.0,14.77,0.0
2018,2,2,7,30,59.0,19.0,1.5,15.1,22.0,40.35,0.0
2018,2,2,7,45,202.5,31.0,1.6,15.35,56.5,116.66,78.05
2018,2,2,8,0,346.0,43.0,1.7,15.6,91.0,198.48,151.58
2018,2,2,8,15,432.0,50.0,1.9,15.8,132.5,265.56,210.81
2018,2,2,8,30,518.0,57.0,2.1,16.0,174.0,341.25,276.25
2018,2,2,8,45,503.0,72.0,2.25,16.25,205.0,378.83,309.68
2018,2,2,9,0,488.0,87.0,2.4,16.5,236.0,413.56,339.39
2018,2,2,9,15,579.5,85.0,2.55,16.65,286.5,495.8,406.47
2018,2,2,9,30,671.0,83.0,2.7,16.8,337.0,584.04,476.36
2018,2,2,9,45,613.5,104.5,2.8,16.9,354.5,596.6,484.93
2018,2,2,10,0,556.0,126.0,2.9,17.0,372.0,601.6,487.65
2018,2,2,10,15,486.0,153.5,2.95,17.15,379.5,591.82,478.3
2018,2,2,10,30,416.0,181.0,3.0,17.3,387.0,581.41,468.12
2018,2,2,10,45,409.5,194.0,3.05,17.4,405.0,603.52,484.05
2018,2,2,11,0,403.0,207.0,3.1,17.5,423.0,606.89,485.98
2018,2,2,11,15,414.5,211.5,3.15,17.65,440.0,648.6,516.41
2018,2,2,11,30,426.0,216.0,3.2,17.8,457.0,672.18,533.31
2018,2,2,11,45,460.0,210.5,3.2,17.95,475.0,704.05,556.89
2018,2,2,12,0,494.0,205.0,3.2,18.1,493.0,734.46,579.2
2018,2,2,12,15,546.5,187.5,3.2,18.25,507.5,766.64,603.4
2018,2,2,12,30,599.0,170.0,3.2,18.4,522.0,803.87,630.14
2018,2,2,12,45,676.5,143.0,3.2,18.55,537.0,844.86,658.96
2018,2,2,13,0,754.0,116.0,3.2,18.7,552.0,879.75,683.26
2018,2,2,13,15,769.5,107.5,3.15,18.75,544.0,869.07,675.44
2018,2,2,13,30,785.0,99.0,3.1,18.8,536.0,860.44,669.58
2018,2,2,13,45,776.0,97.0,3.1,18.8,515.5,833.77,651.44
2018,2,2,14,0,767.0,95.0,3.1,18.8,495.0,804.39,631.46
2018,2,2,14,15,724.0,100.0,3.0,18.75,462.0,756.55,597.57
2018,2,2,14,30,681.0,105.0,2.9,18.7,429.0,704.14,560.11
2018,2,2,14,45,702.5,91.5,2.8,18.7,405.0,679.66,542.93
2018,2,2,15,0,724.0,78.0,2.7,18.7,381.0,647.84,519.91
2018,2,2,15,15,737.0,69.5,2.7,18.7,352.5,615.9,496.99
2018,2,2,15,30,750.0,61.0,2.7,18.7,324.0,580.51,469.75
2018,2,2,15,45,726.0,57.5,2.4,18.3,285.0,525.38,425.27
2018,2,2,16,0,702.0,54.0,2.1,17.9,246.0,470.58,379.68
2018,2,2,16,15,647.5,49.0,2.1,17.6,201.5,399.36,320.28
2018,2,2,16,30,593.0,44.0,2.1,17.3,157.0,332.39,262.26
2018,2,2,16,45,453.0,39.0,2.1,17.0,111.5,240.15,183.52
2018,2,2,17,0,313.0,34.0,2.1,16.7,66.0,159.71,111.64
2018,2,2,17,15,204.0,22.5,2.1,16.55,39.0,89.97,0.0
2018,2,2,17,30,95.0,11.0,2.1,16.4,12.0,30.63,0.0
2018,2,2,17,45,47.5,5.5,2.1,16.25,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,2,3,7,15,122.0,11.0,3.35,13.45,17.0,35.32,0.0
2018,2,3,7,30,244.0,22.0,3.4,13.8,34.0,96.17,0.0
2018,2,3,7,45,388.5,29.5,3.5,14.1,73.0,176.4,121.18
2018,2,3,8,0,533.0,37.0,3.6,14.4,112.0,260.21,200.25
2018,2,3,8,15,605.5,42.0,3.55,14.7,157.0,329.91,263.73
2018,2,3,8,30,678.0,47.0,3.5,15.0,202.0,406.17,330.86
2018,2,3,8,45,721.5,50.5,3.4,15.25,246.5,471.03,386.95
2018,2,3,9,0,765.0,54.0,3.3,15.5,291.0,538.56,443.02
2018,2,3,9,15,795.0,56.5,3.3,15.85,333.0,598.35,491.09
2018,2,3,9,30,825.0,59.0,3.3,16.2,375.0,658.65,537.04
2018,2,3,9,45,846.5,61.0,3.3,16.6,412.5,705.98,570.67
2018,2,3,10,0,868.0,63.0,3.3,17.0,450.0,758.03,607.13
2018,2,3,10,15,882.5,64.5,3.25,17.35,482.0,802.48,637.13
2018,2,3,10,30,897.0,66.0,3.2,17.7,514.0,844.83,665.13
2018,2,3,10,45,906.5,67.0,3.2,18.05,539.0,879.81,687.79
2018,2,3,11,0,916.0,68.0,3.2,18.4,564.0,911.89,708.25
2018,2,3,11,15,922.5,69.0,3.15,18.7,582.0,938.11,724.29
2018,2,3,11,30,929.0,70.0,3.1,19.0,600.0,960.93,737.95
2018,2,3,11,45,931.5,70.5,3.05,19.35,610.0,975.77,746.02
2018,2,3,12,0,934.0,71.0,3.0,19.7,620.0,986.87,751.68
2018,2,3,12,15,933.0,71.5,2.9,19.9,621.5,990.79,752.61
2018,2,3,12,30,932.0,72.0,2.8,20.1,623.0,990.84,751.11
2018,2,3,12,45,929.0,72.5,2.75,20.35,617.5,985.12,746.23
2018,2,3,13,0,926.0,73.0,2.7,20.6,612.0,975.6,739.0
2018,2,3,13,15,921.0,72.5,2.65,20.7,598.5,959.21,727.74
2018,2,3,13,30,916.0,72.0,2.6,20.8,585.0,939.22,714.23
2018,2,3,13,45,908.0,71.0,2.55,20.9,564.0,912.45,696.2
2018,2,3,14,0,900.0,70.0,2.5,21.0,543.0,882.49,676.06
2018,2,3,14,15,888.0,68.5,2.5,20.95,515.0,845.52,651.79
2018,2,3,14,30,876.0,67.0,2.5,20.9,487.0,806.0,625.56
2018,2,3,14,45,857.5,65.5,2.5,20.85,452.5,759.13,593.74
2018,2,3,15,0,839.0,64.0,2.5,20.8,418.0,717.0,564.91
2018,2,3,15,15,814.0,61.5,2.5,20.8,378.5,660.99,525.15
2018,2,3,15,30,789.0,59.0,2.5,20.8,339.0,604.61,483.33
2018,2,3,15,45,754.5,56.0,2.2,20.2,296.0,541.83,434.06
2018,2,3,16,0,720.0,53.0,1.9,19.6,253.0,480.33,384.16
2018,2,3,16,15,666.5,48.5,1.85,19.3,208.0,409.17,325.4
2018,2,3,16,30,613.0,44.0,1.8,19.0,163.0,342.11,267.84
2018,2,3,16,45,524.5,37.5,1.75,18.65,120.0,263.7,200.09
2018,2,3,17,0,436.0,31.0,1.7,18.3,77.0,198.41,139.03
2018,2,3,17,15,270.5,21.0,1.7,18.25,45.0,108.14,15.14
2018,2,3,17,30,105.0,11.0,1.7,18.2,13.0,32.86,0.0
2018,2,3,17,45,52.5,5.5,1.65,18.15,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,7,15,4.0,9.0,2.1,14.0,9.0,9.02,0.0
2018,2,4,7,30,8.0,18.0,2.2,14.3,18.0,19.71,0.0
2018,2,4,7,45,24.5,35.0,2.3,14.6,38.0,45.31,29.18
2018,2,4,8,0,41.0,52.0,2.4,14.9,58.0,70.45,52.36
2018,2,4,8,15,58.5,70.0,2.4,15.05,82.0,98.99,77.48
2018,2,4,8,30,76.0,88.0,2.4,15.2,106.0,137.19,110.52
2018,2,4,8,45,81.5,104.0,2.45,15.4,126.5,161.3,131.39
2018,2,4,9,0,87.0,120.0,2.5,15.6,147.0,186.01,152.32
2018,2,4,9,15,91.5,131.0,2.55,15.9,163.0,204.48,167.67
2018,2,4,9,30,96.0,142.0,2.6,16.2,179.0,223.41,183.1
2018,2,4,9,45,119.0,150.0,2.65,16.45,200.5,252.66,207.21
2018,2,4,10,0,142.0,158.0,2.7,16.7,222.0,283.64,232.42
2018,2,4,10,15,287.5,170.0,2.75,17.05,311.0,434.79,354.9
2018,2,4,10,30,433.0,182.0,2.8,17.4,400.0,597.37,480.42
2018,2,4,10,45,419.5,192.5,2.8,17.7,412.0,611.1,488.22
2018,2,4,11,0,406.0,203.0,2.8,18.0,424.0,622.41,495.1
2018,2,4,11,15,497.0,186.5,2.8,18.2,466.0,696.23,550.94
2018,2,4,11,30,588.0,170.0,2.8,18.4,508.0,777.69,610.19
2018,2,4,11,45,629.0,159.5,2.8,18.65,526.5,813.43,634.07
2018,2,4,12,0,670.0,149.0,2.8,18.9,545.0,846.67,656.39
2018,2,4,12,15,649.0,156.5,2.8,18.95,541.5,838.38,649.97
2018,2,4,12,30,628.0,164.0,2.8,19.0,538.0,826.91,641.79
2018,2,4,12,45,688.0,145.0,2.8,19.05,551.5,860.15,665.33
2018,2,4,13,0,748.0,126.0,2.8,19.1,565.0,888.62,685.13
2018,2,4,13,15,824.5,102.0,2.8,19.1,576.0,916.41,704.65
2018,2,4,13,30,901.0,78.0,2.8,19.1,587.0,934.45,717.51
2018,2,4,13,45,894.5,76.5,2.8,19.1,566.5,908.68,700.29
2018,2,4,14,0,888.0,75.0,2.8,19.1,546.0,879.7,681.23
2018,2,4,14,15,878.0,73.0,2.8,19.1,518.5,844.09,657.43
2018,2,4,14,30,868.0,71.0,2.8,19.1,491.0,805.84,631.6
2018,2,4,14,45,855.5,68.5,2.8,19.05,458.0,762.61,602.0
2018,2,4,15,0,843.0,66.0,2.8,19.0,425.0,723.68,575.17
2018,2,4,15,15,818.5,63.5,2.8,19.0,385.5,667.75,535.07
2018,2,4,15,30,794.0,61.0,2.8,19.0,346.0,611.38,492.87
2018,2,4,15,45,761.0,57.5,2.55,18.65,302.5,548.54,443.02
2018,2,4,16,0,728.0,54.0,2.3,18.3,259.0,486.84,392.46
2018,2,4,16,15,675.0,49.5,2.2,18.0,213.5,415.37,332.87
2018,2,4,16,30,622.0,45.0,2.1,17.7,168.0,347.93,274.5
2018,2,4,16,45,534.5,39.0,2.05,17.35,124.5,273.01,208.99
2018,2,4,17,0,447.0,33.0,2.0,17.0,81.0,204.46,145.58
2018,2,4,17,15,304.0,24.0,1.95,16.95,49.5,121.0,32.61
2018,2,4,17,30,161.0,15.0,1.9,16.9,18.0,48.78,0.0
2018,2,4,17,45,80.5,7.5,1.85,16.85,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,114.5,11.0,0.8,15.45,17.5,33.71,0.0
2018,2,5,7,30,229.0,22.0,0.8,15.6,35.0,93.69,0.0
2018,2,5,7,45,365.5,31.0,0.85,15.75,74.5,170.36,118.63
2018,2,5,8,0,502.0,40.0,0.9,15.9,114.0,255.35,194.45
2018,2,5,8,15,574.5,45.5,1.0,16.1,158.5,323.43,254.54
2018,2,5,8,30,647.0,51.0,1.1,16.3,203.0,395.87,316.69
2018,2,5,8,45,693.5,55.0,1.25,16.5,248.0,461.69,372.11
2018,2,5,9,0,740.0,59.0,1.4,16.7,293.0,530.53,428.05
2018,2,5,9,15,773.0,61.5,1.5,16.9,335.5,591.41,475.93
2018,2,5,9,30,806.0,64.0,1.6,17.1,378.0,653.09,522.34
2018,2,5,9,45,830.5,65.0,1.7,17.35,416.0,707.04,560.55
2018,2,5,10,0,855.0,66.0,1.8,17.6,454.0,753.52,592.74
2018,2,5,10,15,870.0,67.5,1.85,17.85,486.0,798.08,622.74
2018,2,5,10,30,885.0,69.0,1.9,18.1,518.0,840.62,650.91
2018,2,5,10,45,895.5,69.5,2.0,18.3,543.0,875.64,674.23
2018,2,5,11,0,906.0,70.0,2.1,18.5,568.0,907.85,695.59
2018,2,5,11,15,839.5,92.5,2.1,18.75,565.0,902.98,690.43
2018,2,5,11,30,773.0,115.0,2.1,19.0,562.0,882.1,674.84
2018,2,5,11,45,694.5,141.5,2.1,19.25,548.5,855.81,655.81
2018,2,5,12,0,616.0,168.0,2.1,19.5,535.0,817.26,628.38
2018,2,5,12,15,652.0,156.5,2.15,19.65,546.5,842.18,645.99
2018,2,5,12,30,688.0,145.0,2.2,19.8,558.0,863.87,660.8
2018,2,5,12,45,671.0,150.0,2.3,19.95,549.5,850.65,652.07
2018,2,5,13,0,654.0,155.0,2.4,20.1,541.0,834.5,641.68
2018,2,5,13,15,691.0,139.0,2.5,20.05,539.0,842.37,648.65
2018,2,5,13,30,728.0,123.0,2.6,20.0,537.0,845.67,652.34
2018,2,5,13,45,728.0,117.0,2.65,19.9,518.5,823.1,637.77
2018,2,5,14,0,728.0,111.0,2.7,19.8,500.0,797.57,621.29
2018,2,5,14,15,700.5,111.5,2.75,19.55,470.0,753.75,591.88
2018,2,5,14,30,673.0,112.0,2.8,19.3,440.0,708.76,561.28
2018,2,5,14,45,655.5,107.5,2.85,19.05,409.0,664.98,531.03
2018,2,5,15,0,638.0,103.0,2.9,18.8,378.0,620.17,499.19
2018,2,5,15,15,710.0,81.0,2.9,18.8,360.5,616.78,497.86
2018,2,5,15,30,782.0,59.0,2.9,18.8,343.0,602.03,486.88
2018,2,5,15,45,748.5,56.0,2.75,18.05,300.5,540.02,438.26
2018,2,5,16,0,715.0,53.0,2.6,17.3,258.0,479.23,389.08
2018,2,5,16,15,662.5,49.0,2.45,16.85,213.0,409.22,330.32
2018,2,5,16,30,610.0,45.0,2.3,16.4,168.0,343.18,272.85
2018,2,5,16,45,523.0,39.0,2.2,16.0,125.0,268.85,207.52
2018,2,5,17,0,436.0,33.0,2.1,15.6,82.0,201.08,145.16
2018,2,5,17,15,297.0,24.5,2.05,15.4,50.5,120.62,44.26
2018,2,5,17,30,158.0,16.0,2.0,15.2,19.0,49.13,0.0
2018,2,5,17,45,79.0,8.0,2.0,15.05,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,15,150.5,11.5,2.8,14.85,20.5,41.61,0.0
2018,2,6,7,30,301.0,23.0,2.9,15.2,41.0,114.38,13.63
2018,2,6,7,45,454.0,29.0,3.0,15.6,84.0,193.55,136.52
2018,2,6,8,0,607.0,35.0,3.1,16.0,127.0,287.43,220.66
2018,2,6,8,15,674.5,39.5,3.2,16.15,174.0,358.38,285.0
2018,2,6,8,30,742.0,44.0,3.3,16.3,221.0,435.46,352.61
2018,2,6,8,45,785.5,46.5,3.4,16.5,268.0,498.67,407.36
2018,2,6,9,0,829.0,49.0,3.5,16.7,315.0,567.71,464.65
2018,2,6,9,15,856.5,51.5,3.55,16.85,358.5,628.57,513.63
2018,2,6,9,30,884.0,54.0,3.6,17.0,402.0,689.63,559.53
2018,2,6,9,45,902.5,55.5,3.6,17.2,440.5,742.55,597.36
2018,2,6,10,0,921.0,57.0,3.6,17.4,479.0,794.11,633.47
2018,2,6,10,15,934.5,58.5,3.6,17.6,512.0,839.9,664.76
2018,2,6,10,30,948.0,60.0,3.6,17.8,545.0,883.34,693.95
2018,2,6,10,45,954.5,61.0,3.55,18.0,569.5,917.38,715.85
2018,2,6,11,0,961.0,62.0,3.5,18.2,594.0,948.17,735.33
2018,2,6,11,15,966.0,63.0,3.45,18.4,612.0,974.14,751.37
2018,2,6,11,30,971.0,64.0,3.4,18.6,630.0,996.46,764.89
2018,2,6,11,45,974.5,64.0,3.4,18.75,640.5,1012.28,774.56
2018,2,6,12,0,978.0,64.0,3.4,18.9,651.0,1024.18,781.71
2018,2,6,12,15,978.0,64.5,3.35,19.05,653.5,1029.35,784.07
2018,2,6,12,30,978.0,65.0,3.3,19.2,656.0,1030.45,783.88
2018,2,6,12,45,973.0,66.5,3.3,19.35,650.0,1023.96,779.18
2018,2,6,13,0,968.0,68.0,3.3,19.5,644.0,1013.49,772.02
2018,2,6,13,15,961.5,67.5,3.25,19.55,629.0,995.16,759.57
2018,2,6,13,30,955.0,67.0,3.2,19.6,614.0,973.1,744.76
2018,2,6,13,45,947.0,66.5,3.2,19.65,593.0,946.11,727.04
2018,2,6,14,0,939.0,66.0,3.2,19.7,572.0,915.77,707.02
2018,2,6,14,15,928.0,65.0,3.15,19.65,543.5,879.07,682.41
2018,2,6,14,30,917.0,64.0,3.1,19.6,515.0,839.61,655.73
2018,2,6,14,45,900.5,62.5,3.0,19.55,480.0,792.67,623.14
2018,2,6,15,0,884.0,61.0,2.9,19.5,445.0,743.89,588.86
2018,2,6,15,15,861.5,58.5,2.9,19.5,404.5,688.08,549.24
2018,2,6,15,30,839.0,56.0,2.9,19.5,364.0,631.59,507.94
2018,2,6,15,45,804.0,53.5,2.55,18.9,319.0,571.76,460.53
2018,2,6,16,0,769.0,51.0,2.2,18.3,274.0,507.94,408.63
2018,2,6,16,15,717.5,47.5,2.15,17.9,227.5,436.15,349.35
2018,2,6,16,30,666.0,44.0,2.1,17.5,181.0,368.14,290.86
2018,2,6,16,45,582.0,38.5,2.05,17.1,136.0,289.23,222.22
2018,2,6,17,0,498.0,33.0,2.0,16.7,91.0,218.48,157.7
2018,2,6,17,15,348.0,25.0,1.95,16.7,56.5,136.38,59.96
2018,2,6,17,30,198.0,17.0,1.9,16.7,22.0,58.88,0.0
2018,2,6,17,45,99.0,8.5,1.85,16.7,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,7,7,15,131.0,12.0,3.4,13.05,20.0,38.03,0.0
2018,2,7,7,30,262.0,24.0,3.5,13.4,40.0,105.62,25.1
2018,2,7,7,45,403.5,31.5,3.65,13.75,81.5,183.26,131.75
2018,2,7,8,0,545.0,39.0,3.8,14.1,123.0,267.79,208.09
2018,2,7,8,15,612.5,44.0,3.7,14.4,168.5,336.26,270.28
2018,2,7,8,30,680.0,49.0,3.6,14.7,214.0,410.84,335.82
2018,2,7,8,45,723.0,52.5,3.5,14.95,259.0,475.95,391.85
2018,2,7,9,0,766.0,56.0,3.4,15.2,304.0,543.68,447.87
2018,2,7,9,15,795.0,58.5,3.25,15.55,346.5,603.29,495.15
2018,2,7,9,30,824.0,61.0,3.1,15.9,389.0,663.31,539.99
2018,2,7,9,45,844.5,62.5,2.95,16.3,426.5,709.63,571.92
2018,2,7,10,0,865.0,64.0,2.8,16.7,464.0,760.56,606.42
2018,2,7,10,15,879.5,65.5,2.65,17.15,496.0,805.24,635.3
2018,2,7,10,30,894.0,67.0,2.5,17.6,528.0,847.82,661.96
2018,2,7,10,45,903.5,68.5,2.35,18.0,553.5,883.63,683.36
2018,2,7,11,0,913.0,70.0,2.2,18.4,579.0,916.53,702.32
2018,2,7,11,15,919.0,71.0,2.05,18.7,597.0,942.46,716.41
2018,2,7,11,30,925.0,72.0,1.9,19.0,615.0,964.95,727.98
2018,2,7,11,45,928.5,72.5,1.75,19.25,625.5,980.86,735.12
2018,2,7,12,0,932.0,73.0,1.6,19.5,636.0,993.03,739.74
2018,2,7,12,15,931.5,73.5,1.5,19.7,638.0,997.51,740.24
2018,2,7,12,30,931.0,74.0,1.4,19.9,640.0,998.11,738.38
2018,2,7,12,45,926.5,74.5,1.3,20.1,634.0,990.98,731.68
2018,2,7,13,0,922.0,75.0,1.2,20.3,628.0,980.05,722.74
2018,2,7,13,15,917.0,74.5,1.1,20.4,614.5,963.67,710.73
2018,2,7,13,30,912.0,74.0,1.0,20.5,601.0,943.69,696.58
2018,2,7,13,45,904.0,73.5,0.9,20.6,580.0,917.52,678.54
2018,2,7,14,0,896.0,73.0,0.8,20.7,559.0,888.17,658.56
2018,2,7,14,15,884.0,71.5,0.75,20.7,531.0,851.14,634.7
2018,2,7,14,30,872.0,70.0,0.7,20.7,503.0,811.55,609.09
2018,2,7,14,45,855.5,68.5,0.6,20.7,469.0,766.12,578.5
2018,2,7,15,0,839.0,67.0,0.5,20.7,435.0,725.31,550.85
2018,2,7,15,15,815.0,65.0,0.5,20.7,395.5,670.27,514.35
2018,2,7,15,30,791.0,63.0,0.5,20.7,356.0,614.75,475.91
2018,2,7,15,45,757.5,59.5,0.4,20.35,312.5,551.45,428.77
2018,2,7,16,0,724.0,56.0,0.3,20.0,269.0,489.34,380.92
2018,2,7,16,15,672.0,52.0,0.35,19.7,223.5,418.79,326.02
2018,2,7,16,30,620.0,48.0,0.4,19.4,178.0,352.1,271.63
2018,2,7,16,45,535.0,41.5,0.45,19.1,133.5,277.17,209.01
2018,2,7,17,0,450.0,35.0,0.5,18.8,89.0,208.41,148.93
2018,2,7,17,15,310.0,26.0,0.55,18.55,55.5,127.72,62.42
2018,2,7,17,30,170.0,17.0,0.6,18.3,22.0,52.82,0.0
2018,2,7,17,45,85.0,8.5,0.6,18.1,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,6,45,24.5,3.0,1.1,13.55,2.0,0.0,0.0
2018,2,8,7,0,49.0,6.0,1.2,13.5,4.0,0.0,0.0
2018,2,8,7,15,175.5,15.5,1.3,13.75,24.5,50.43,0.0
2018,2,8,7,30,302.0,25.0,1.4,14.0,45.0,117.93,39.55
2018,2,8,7,45,418.0,33.0,1.5,14.2,85.0,189.57,136.54
2018,2,8,8,0,534.0,41.0,1.6,14.4,125.0,269.11,207.97
2018,2,8,8,15,550.0,50.0,1.5,14.6,161.5,318.35,253.84
2018,2,8,8,30,566.0,59.0,1.4,14.8,198.0,368.51,298.44
2018,2,8,8,45,555.5,74.5,1.3,15.0,233.5,412.01,335.48
2018,2,8,9,0,545.0,90.0,1.2,15.2,269.0,452.93,368.54
2018,2,8,9,15,684.0,76.5,1.15,15.5,331.5,556.01,449.11
2018,2,8,9,30,823.0,63.0,1.1,15.8,394.0,665.89,530.18
2018,2,8,9,45,849.0,63.5,1.05,16.1,433.0,715.08,562.23
2018,2,8,10,0,875.0,64.0,1.0,16.4,472.0,769.3,597.54
2018,2,8,10,15,889.0,66.0,1.0,16.85,504.5,814.65,626.09
2018,2,8,10,30,903.0,68.0,1.0,17.3,537.0,857.81,652.72
2018,2,8,10,45,913.0,68.5,1.05,17.7,562.5,893.12,674.61
2018,2,8,11,0,923.0,69.0,1.1,18.1,588.0,925.5,694.51
2018,2,8,11,15,930.5,70.5,1.1,18.45,607.5,953.7,710.86
2018,2,8,11,30,938.0,72.0,1.1,18.8,627.0,978.48,724.97
2018,2,8,11,45,941.0,72.5,1.15,19.1,637.5,994.11,734.29
2018,2,8,12,0,944.0,73.0,1.2,19.4,648.0,1005.94,741.41
2018,2,8,12,15,945.5,73.0,1.25,19.7,650.5,1011.79,744.87
2018,2,8,12,30,947.0,73.0,1.3,20.0,653.0,1013.71,746.04
2018,2,8,12,45,946.5,72.0,1.35,20.3,647.5,1008.47,742.81
2018,2,8,13,0,946.0,71.0,1.4,20.6,642.0,999.29,737.27
2018,2,8,13,15,941.5,70.5,1.5,20.65,628.5,983.07,728.8
2018,2,8,13,30,937.0,70.0,1.6,20.7,615.0,963.14,717.93
2018,2,8,13,45,929.5,69.0,1.7,20.8,594.0,936.27,702.25
2018,2,8,14,0,922.0,68.0,1.8,20.9,573.0,906.07,684.23
2018,2,8,14,15,911.0,67.0,1.85,20.85,545.0,869.75,661.66
2018,2,8,14,30,900.0,66.0,1.9,20.8,517.0,830.72,636.97
2018,2,8,14,45,884.5,64.5,1.95,20.75,482.5,785.03,607.24
2018,2,8,15,0,869.0,63.0,2.0,20.7,448.0,737.47,575.63
2018,2,8,15,15,846.5,60.5,2.0,20.7,407.5,682.12,537.24
2018,2,8,15,30,824.0,58.0,2.0,20.7,367.0,631.32,500.92
2018,2,8,15,45,791.5,55.5,1.95,20.05,323.0,568.3,453.38
2018,2,8,16,0,759.0,53.0,1.9,19.4,279.0,506.28,404.75
2018,2,8,16,15,710.5,49.0,1.95,18.85,232.5,435.69,347.6
2018,2,8,16,30,662.0,45.0,2.0,18.3,186.0,368.64,290.8
2018,2,8,16,45,582.0,39.5,2.0,17.8,141.0,291.3,224.0
2018,2,8,17,0,502.0,34.0,2.0,17.3,96.0,221.79,161.47
2018,2,8,17,15,356.0,26.0,2.05,17.05,60.0,141.74,76.48
2018,2,8,17,30,210.0,18.0,2.1,16.8,24.0,62.62,0.0
2018,2,8,17,45,105.0,9.0,2.15,16.6,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,14.0,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.1,5.0,0.0,0.0
2018,2,9,7,15,217.5,16.0,0.7,14.35,27.5,59.61,0.0
2018,2,9,7,30,365.0,25.0,0.7,14.6,50.0,135.7,55.9
2018,2,9,7,45,461.5,32.0,0.7,14.85,89.5,202.81,145.84
2018,2,9,8,0,558.0,39.0,0.7,15.1,129.0,273.5,209.53
2018,2,9,8,15,637.5,42.5,0.65,15.35,177.0,346.43,272.7
2018,2,9,8,30,717.0,46.0,0.6,15.6,225.0,426.72,339.42
2018,2,9,8,45,759.5,49.0,0.55,15.85,271.5,492.94,392.8
2018,2,9,9,0,802.0,52.0,0.5,16.1,318.0,557.2,442.45
2018,2,9,9,15,830.0,54.0,0.5,16.4,361.0,616.76,486.83
2018,2,9,9,30,858.0,56.0,0.5,16.7,404.0,676.63,528.16
2018,2,9,9,45,877.5,57.5,0.5,17.0,442.5,729.46,562.72
2018,2,9,10,0,897.0,59.0,0.5,17.3,481.0,781.08,595.67
2018,2,9,10,15,910.0,60.5,0.7,17.6,513.5,825.84,626.85
2018,2,9,10,30,923.0,62.0,0.9,17.9,546.0,868.28,656.31
2018,2,9,10,45,931.0,63.5,1.05,18.15,571.5,903.75,680.21
2018,2,9,11,0,939.0,65.0,1.2,18.4,597.0,936.1,702.04
2018,2,9,11,15,944.5,66.0,1.4,18.7,615.0,962.21,720.38
2018,2,9,11,30,950.0,67.0,1.6,19.0,633.0,984.76,736.39
2018,2,9,11,45,945.5,70.0,1.75,19.3,641.5,996.61,744.67
2018,2,9,12,0,941.0,73.0,1.9,19.6,650.0,1004.44,750.51
2018,2,9,12,15,941.5,73.0,2.0,19.65,652.5,1009.34,754.6
2018,2,9,12,30,942.0,73.0,2.1,19.7,655.0,1010.29,756.27
2018,2,9,12,45,875.0,92.0,2.2,19.8,628.5,965.79,727.67
2018,2,9,13,0,808.0,111.0,2.3,19.9,602.0,927.64,703.48
2018,2,9,13,15,830.0,100.0,2.3,19.9,595.0,925.3,702.75
2018,2,9,13,30,852.0,89.0,2.3,19.9,588.0,918.53,698.79
2018,2,9,13,45,820.0,94.0,2.35,19.9,561.0,878.1,672.35
2018,2,9,14,0,788.0,99.0,2.4,19.9,534.0,835.51,644.43
2018,2,9,14,15,761.0,98.5,2.4,19.8,501.5,789.1,613.33
2018,2,9,14,30,734.0,98.0,2.4,19.7,469.0,745.4,583.78
2018,2,9,14,45,727.0,92.0,2.45,19.6,438.5,705.79,557.06
2018,2,9,15,0,720.0,86.0,2.5,19.5,408.0,664.18,528.39
2018,2,9,15,15,664.5,88.5,2.5,19.5,365.0,596.8,478.8
2018,2,9,15,30,609.0,91.0,2.5,19.5,322.0,531.7,428.62
2018,2,9,15,45,537.5,89.5,2.45,18.8,275.5,455.06,369.04
2018,2,9,16,0,466.0,88.0,2.4,18.1,229.0,379.2,308.39
2018,2,9,16,15,403.0,79.0,2.35,17.55,186.5,311.18,252.21
2018,2,9,16,30,340.0,70.0,2.3,17.0,144.0,249.28,199.58
2018,2,9,16,45,286.5,57.0,2.25,16.5,109.0,193.14,150.68
2018,2,9,17,0,233.0,44.0,2.2,16.0,74.0,143.12,105.98
2018,2,9,17,15,163.5,30.0,2.25,15.75,46.5,92.37,53.2
2018,2,9,17,30,94.0,16.0,2.3,15.5,19.0,35.3,0.0
2018,2,9,17,45,47.0,8.0,2.4,15.25,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,10,6,45,31.5,4.0,3.55,12.05,3.0,0.0,0.0
2018,2,10,7,0,63.0,8.0,3.5,12.2,6.0,0.0,0.0
2018,2,10,7,15,204.5,17.5,3.7,12.5,29.0,58.32,0.0
2018,2,10,7,30,346.0,27.0,3.9,12.8,52.0,133.22,63.73
2018,2,10,7,45,460.5,34.0,4.15,13.1,94.0,204.71,150.58
2018,2,10,8,0,575.0,41.0,4.4,13.4,136.0,282.39,221.47
2018,2,10,8,15,625.5,46.0,4.4,13.7,179.5,345.32,279.62
2018,2,10,8,30,676.0,51.0,4.4,14.0,223.0,412.48,339.57
2018,2,10,8,45,684.5,60.0,4.4,14.25,262.5,464.85,385.63
2018,2,10,9,0,693.0,69.0,4.4,14.5,302.0,519.26,431.37
2018,2,10,9,15,766.5,65.0,4.45,14.8,353.5,594.7,492.97
2018,2,10,9,30,840.0,61.0,4.5,15.1,405.0,671.27,552.42
2018,2,10,9,45,857.0,64.0,4.5,15.4,443.0,723.46,590.24
2018,2,10,10,0,874.0,67.0,4.5,15.7,481.0,774.29,626.43
2018,2,10,10,15,888.0,68.5,4.4,15.9,513.5,819.12,657.14
2018,2,10,10,30,902.0,70.0,4.3,16.1,546.0,861.76,685.73
2018,2,10,10,45,820.5,95.5,4.2,16.35,544.5,855.83,678.83
2018,2,10,11,0,739.0,121.0,4.1,16.6,543.0,838.63,664.31
2018,2,10,11,15,674.5,146.5,4.05,16.8,540.5,825.37,653.26
2018,2,10,11,30,610.0,172.0,4.0,17.0,538.0,805.35,637.43
2018,2,10,11,45,586.0,184.0,3.95,17.15,540.5,797.3,630.65
2018,2,10,12,0,562.0,196.0,3.9,17.3,543.0,793.76,626.84
2018,2,10,12,15,627.0,174.5,4.05,17.45,563.0,842.5,662.79
2018,2,10,12,30,692.0,153.0,4.2,17.6,583.0,881.77,691.01
2018,2,10,12,45,715.5,144.0,4.3,17.7,585.5,891.26,697.89
2018,2,10,13,0,739.0,135.0,4.4,17.8,588.0,897.12,702.73
2018,2,10,13,15,772.5,121.5,4.55,17.8,586.0,903.09,708.58
2018,2,10,13,30,806.0,108.0,4.7,17.8,584.0,899.89,707.98
2018,2,10,13,45,864.0,89.0,4.9,17.85,583.5,913.1,719.61
2018,2,10,14,0,922.0,70.0,5.1,17.9,583.0,911.18,720.34
2018,2,10,14,15,914.0,69.0,5.15,17.8,556.0,877.33,697.38
2018,2,10,14,30,906.0,68.0,5.2,17.7,529.0,840.56,672.27
2018,2,10,14,45,881.5,66.0,5.25,17.6,490.0,786.78,634.15
2018,2,10,15,0,857.0,64.0,5.3,17.5,451.0,731.79,594.54
2018,2,10,15,15,834.5,61.0,5.3,17.5,410.0,676.15,553.28
2018,2,10,15,30,812.0,58.0,5.3,17.5,369.0,625.09,514.44
2018,2,10,15,45,727.0,63.5,5.1,17.1,317.0,539.68,445.29
2018,2,10,16,0,642.0,69.0,4.9,16.7,265.0,462.66,381.29
2018,2,10,16,15,609.0,60.0,4.8,16.35,222.0,399.91,327.76
2018,2,10,16,30,576.0,51.0,4.7,16.0,179.0,339.47,274.3
2018,2,10,16,45,555.5,43.0,4.6,15.6,142.0,287.94,226.26
2018,2,10,17,0,535.0,35.0,4.5,15.2,105.0,234.88,174.91
2018,2,10,17,15,394.5,27.5,4.6,15.05,67.5,156.13,95.06
2018,2,10,17,30,254.0,20.0,4.7,14.9,30.0,74.35,0.0
2018,2,10,17,45,127.0,10.0,4.85,14.75,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,11,6,45,43.5,4.5,2.0,12.15,3.5,0.0,0.0
2018,2,11,7,0,87.0,9.0,2.2,12.1,7.0,0.0,0.0
2018,2,11,7,15,247.5,18.0,2.2,12.35,32.5,67.76,0.0
2018,2,11,7,30,408.0,27.0,2.2,12.6,58.0,150.93,79.59
2018,2,11,7,45,515.0,34.0,2.2,12.85,102.0,219.37,161.41
2018,2,11,8,0,622.0,41.0,2.2,13.1,146.0,301.05,235.02
2018,2,11,8,15,483.0,56.0,2.6,13.3,153.0,295.97,239.37
2018,2,11,8,30,344.0,71.0,3.0,13.5,160.0,267.05,220.33
