Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,2,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.0,11.0,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,2.9,11.2,10.0,9.1,0.0
2018,4,3,6,15,9.0,24.5,2.95,11.4,25.0,21.14,4.35
2018,4,3,6,30,11.0,39.0,3.0,11.6,40.0,35.41,23.07
2018,4,3,6,45,33.0,60.5,3.05,11.85,67.0,59.1,43.04
2018,4,3,7,0,55.0,82.0,3.1,12.1,94.0,86.03,65.83
2018,4,3,7,15,113.5,103.5,3.05,12.35,137.0,129.05,101.36
2018,4,3,7,30,172.0,125.0,3.0,12.6,180.0,177.44,141.99
2018,4,3,7,45,236.5,141.0,3.0,12.8,231.0,235.13,190.51
2018,4,3,8,0,301.0,157.0,3.0,13.0,282.0,296.25,241.62
2018,4,3,8,15,292.0,179.5,3.0,13.2,313.0,333.08,272.31
2018,4,3,8,30,283.0,202.0,3.0,13.4,344.0,368.48,300.93
2018,4,3,8,45,261.0,229.0,3.0,13.65,370.0,398.85,324.45
2018,4,3,9,0,239.0,256.0,3.0,13.9,396.0,416.83,337.65
2018,4,3,9,15,276.5,268.5,3.05,14.05,441.5,479.71,386.61
2018,4,3,9,30,314.0,281.0,3.1,14.2,487.0,535.57,429.31
2018,4,3,9,45,394.5,272.5,3.1,14.4,546.5,606.65,483.83
2018,4,3,10,0,475.0,264.0,3.1,14.6,606.0,695.92,550.3
2018,4,3,10,15,579.5,235.0,3.05,14.7,669.5,776.83,610.2
2018,4,3,10,30,684.0,206.0,3.0,14.8,733.0,867.57,675.2
2018,4,3,10,45,781.0,169.0,2.95,14.95,787.5,933.15,718.72
2018,4,3,11,0,878.0,132.0,2.9,15.1,842.0,995.79,759.56
2018,4,3,11,15,895.5,126.0,2.8,15.2,862.5,1023.18,775.63
2018,4,3,11,30,913.0,120.0,2.7,15.3,883.0,1047.3,789.71
2018,4,3,11,45,902.0,126.5,2.65,15.4,886.0,1052.45,791.71
2018,4,3,12,0,891.0,133.0,2.6,15.5,889.0,1053.48,791.29
2018,4,3,12,15,831.0,164.5,2.65,15.6,869.0,1039.59,782.23
2018,4,3,12,30,771.0,196.0,2.7,15.7,849.0,1017.74,768.08
2018,4,3,12,45,792.5,182.5,2.75,15.75,848.0,1011.02,764.37
2018,4,3,13,0,814.0,169.0,2.8,15.8,847.0,1009.22,763.93
2018,4,3,13,15,798.0,171.5,3.0,15.8,825.5,982.93,748.44
2018,4,3,13,30,782.0,174.0,3.2,15.8,804.0,953.66,730.87
2018,4,3,13,45,766.0,173.5,3.4,15.8,775.5,925.22,713.58
2018,4,3,14,0,750.0,173.0,3.6,15.8,747.0,887.6,689.54
2018,4,3,14,15,800.0,146.0,3.75,15.7,736.0,872.79,681.45
2018,4,3,14,30,850.0,119.0,3.9,15.6,725.0,856.98,672.46
2018,4,3,14,45,815.0,123.5,4.1,15.5,679.5,799.65,633.45
2018,4,3,15,0,780.0,128.0,4.3,15.4,634.0,742.03,593.79
2018,4,3,15,15,757.5,122.5,4.3,15.4,587.0,685.55,551.99
2018,4,3,15,30,735.0,117.0,4.3,15.4,540.0,626.24,506.64
2018,4,3,15,45,723.5,108.0,4.45,15.1,495.0,570.1,463.74
2018,4,3,16,0,712.0,99.0,4.6,14.8,450.0,513.31,418.7
2018,4,3,16,15,694.5,95.0,4.6,14.6,407.0,458.35,372.86
2018,4,3,16,30,677.0,91.0,4.6,14.4,364.0,403.82,325.83
2018,4,3,16,45,631.5,85.0,4.6,14.15,312.0,337.22,267.92
2018,4,3,17,0,586.0,79.0,4.6,13.9,260.0,275.09,212.55
2018,4,3,17,15,510.5,70.5,4.5,13.65,206.5,207.6,153.2
2018,4,3,17,30,435.0,62.0,4.4,13.4,153.0,149.2,102.61
2018,4,3,17,45,337.5,50.5,4.3,13.15,109.0,92.91,57.44
2018,4,3,18,0,240.0,39.0,4.2,12.9,65.0,51.22,27.56
2018,4,3,18,15,138.5,24.0,4.1,12.75,37.0,18.98,0.0
2018,4,3,18,30,37.0,9.0,4.0,12.6,9.0,8.19,0.0
2018,4,3,18,45,18.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,45,18.0,6.5,2.95,11.45,7.0,0.0,0.0
2018,4,4,6,0,36.0,13.0,3.0,11.6,14.0,11.82,0.0
2018,4,4,6,15,100.0,28.5,3.15,11.8,39.0,25.34,8.14
2018,4,4,6,30,164.0,44.0,3.3,12.0,64.0,53.4,32.19
2018,4,4,6,45,227.0,59.5,3.4,12.15,102.0,91.19,61.51
2018,4,4,7,0,290.0,75.0,3.5,12.3,140.0,136.35,99.09
2018,4,4,7,15,253.0,90.0,3.4,12.5,157.5,157.68,121.25
2018,4,4,7,30,216.0,105.0,3.3,12.7,175.0,176.96,140.75
2018,4,4,7,45,291.0,127.0,3.15,12.85,238.5,243.15,196.66
2018,4,4,8,0,366.0,149.0,3.0,13.0,302.0,324.81,264.57
2018,4,4,8,15,350.0,169.5,2.9,13.15,330.5,353.04,288.44
2018,4,4,8,30,334.0,190.0,2.8,13.3,359.0,385.49,314.75
2018,4,4,8,45,343.0,210.5,2.65,13.45,398.5,431.25,350.72
2018,4,4,9,0,352.0,231.0,2.5,13.6,438.0,477.2,385.79
2018,4,4,9,15,429.0,228.0,2.45,13.75,499.0,559.36,449.04
2018,4,4,9,30,506.0,225.0,2.4,13.9,560.0,637.37,507.6
2018,4,4,9,45,513.5,237.0,2.35,14.05,593.0,679.01,536.74
2018,4,4,10,0,521.0,249.0,2.3,14.2,626.0,719.44,564.68
2018,4,4,10,15,487.0,273.0,2.2,14.35,637.0,734.06,572.3
2018,4,4,10,30,453.0,297.0,2.1,14.5,648.0,744.5,576.95
2018,4,4,10,45,441.5,314.0,2.0,14.6,664.5,765.12,589.42
2018,4,4,11,0,430.0,331.0,1.9,14.7,681.0,783.18,599.81
2018,4,4,11,15,558.0,282.0,1.85,14.8,745.0,868.07,660.92
2018,4,4,11,30,686.0,233.0,1.8,14.9,809.0,958.74,722.94
2018,4,4,11,45,628.0,259.5,1.75,15.0,790.0,934.79,703.58
2018,4,4,12,0,570.0,286.0,1.7,15.1,771.0,903.66,680.39
2018,4,4,12,15,475.5,320.0,1.9,15.2,724.5,844.33,639.76
2018,4,4,12,30,381.0,354.0,2.1,15.3,678.0,767.22,586.07
2018,4,4,12,45,306.5,359.5,2.25,15.35,618.5,695.18,534.99
2018,4,4,13,0,232.0,365.0,2.4,15.4,559.0,622.92,482.3
2018,4,4,13,15,319.0,350.0,2.6,15.4,611.0,687.41,533.27
2018,4,4,13,30,406.0,335.0,2.8,15.4,663.0,761.09,589.0
2018,4,4,13,45,294.0,350.0,3.0,15.4,584.0,647.7,505.23
2018,4,4,14,0,182.0,365.0,3.2,15.4,505.0,538.14,422.77
2018,4,4,14,15,151.0,349.0,3.25,15.3,462.0,487.49,385.14
2018,4,4,14,30,120.0,333.0,3.3,15.2,419.0,438.41,347.83
2018,4,4,14,45,150.5,316.5,3.3,15.1,418.5,439.93,350.81
2018,4,4,15,0,181.0,300.0,3.3,15.0,418.0,438.55,351.21
2018,4,4,15,15,178.5,277.5,3.3,15.0,387.5,404.37,325.18
2018,4,4,15,30,176.0,255.0,3.3,15.0,357.0,370.08,298.81
2018,4,4,15,45,185.5,233.5,3.15,14.75,333.0,344.1,278.88
2018,4,4,16,0,195.0,212.0,3.0,14.5,309.0,316.83,257.41
2018,4,4,16,15,156.0,188.5,2.9,14.35,261.0,261.93,212.78
2018,4,4,16,30,117.0,165.0,2.8,14.2,213.0,211.42,171.32
2018,4,4,16,45,72.5,139.0,2.75,14.05,167.5,156.59,126.02
2018,4,4,17,0,28.0,113.0,2.7,13.9,122.0,112.79,89.86
2018,4,4,17,15,20.0,92.5,2.65,13.75,98.5,89.43,70.09
2018,4,4,17,30,12.0,72.0,2.6,13.6,75.0,66.11,50.17
2018,4,4,17,45,7.0,53.0,2.55,13.4,54.5,47.55,34.09
2018,4,4,18,0,2.0,34.0,2.5,13.2,34.0,29.88,18.44
2018,4,4,18,15,1.0,20.0,2.5,13.15,20.0,17.35,0.0
2018,4,4,18,30,0.0,6.0,2.5,13.1,6.0,5.46,0.0
2018,4,4,18,45,0.0,3.0,2.55,13.05,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.5,2.25,12.35,6.0,0.0,0.0
2018,4,5,6,0,24.0,11.0,2.2,12.5,12.0,10.01,0.0
2018,4,5,6,15,12.0,24.5,2.25,12.65,25.0,21.49,8.11
2018,4,5,6,30,0.0,38.0,2.3,12.8,38.0,33.34,21.98
2018,4,5,6,45,3.0,58.5,2.35,13.0,59.0,52.02,38.36
2018,4,5,7,0,6.0,79.0,2.4,13.2,80.0,71.36,55.15
2018,4,5,7,15,6.5,89.5,2.2,13.25,91.0,81.45,64.02
2018,4,5,7,30,7.0,100.0,2.0,13.3,102.0,91.57,72.66
2018,4,5,7,45,10.5,121.0,1.85,13.35,125.0,112.62,90.29
2018,4,5,8,0,14.0,142.0,1.7,13.4,148.0,134.22,108.12
2018,4,5,8,15,72.0,179.0,1.7,13.65,215.5,205.16,166.56
2018,4,5,8,30,130.0,216.0,1.7,13.9,283.0,286.65,232.33
2018,4,5,8,45,168.5,228.0,1.7,14.2,323.0,330.73,267.09
2018,4,5,9,0,207.0,240.0,1.7,14.5,363.0,378.4,304.34
2018,4,5,9,15,110.5,210.5,1.55,14.7,276.5,289.29,232.06
2018,4,5,9,30,14.0,181.0,1.4,14.9,190.0,174.39,137.93
2018,4,5,9,45,24.0,223.0,1.3,15.15,240.0,231.77,183.76
2018,4,5,10,0,34.0,265.0,1.2,15.4,290.0,283.69,223.7
2018,4,5,10,15,27.0,257.0,1.3,15.45,277.5,270.82,213.02
2018,4,5,10,30,20.0,249.0,1.4,15.5,265.0,246.36,193.61
2018,4,5,10,45,23.0,280.5,1.45,15.6,299.0,280.1,219.74
2018,4,5,11,0,26.0,312.0,1.5,15.7,333.0,329.03,256.93
2018,4,5,11,15,36.0,335.5,1.75,15.65,365.5,363.93,283.88
2018,4,5,11,30,46.0,359.0,2.0,15.6,398.0,399.18,311.05
2018,4,5,11,45,37.5,347.5,2.25,15.55,379.5,379.19,295.87
2018,4,5,12,0,29.0,336.0,2.5,15.5,361.0,358.9,280.57
2018,4,5,12,15,26.0,325.0,2.55,15.45,347.5,344.48,269.64
2018,4,5,12,30,23.0,314.0,2.6,15.4,334.0,314.38,246.59
2018,4,5,12,45,19.5,298.5,2.65,15.3,315.0,295.56,232.21
2018,4,5,13,0,16.0,283.0,2.7,15.2,296.0,276.79,217.76
2018,4,5,13,15,16.0,275.5,2.6,15.2,288.5,269.25,212.02
2018,4,5,13,30,16.0,268.0,2.5,15.2,281.0,261.67,206.22
2018,4,5,13,45,15.5,260.0,2.35,15.15,272.5,253.1,199.65
2018,4,5,14,0,15.0,252.0,2.2,15.1,264.0,244.52,193.1
2018,4,5,14,15,13.0,236.5,2.1,15.05,246.5,227.46,179.83
2018,4,5,14,30,11.0,221.0,2.0,15.0,229.0,210.56,166.67
2018,4,5,14,45,12.5,223.0,1.9,14.95,231.5,213.29,169.23
2018,4,5,15,0,14.0,225.0,1.8,14.9,234.0,215.89,171.67
2018,4,5,15,15,9.0,199.5,1.8,14.9,205.0,187.54,149.17
2018,4,5,15,30,4.0,174.0,1.8,14.9,176.0,159.83,127.07
2018,4,5,15,45,2.0,156.0,1.65,14.7,157.0,141.65,112.66
2018,4,5,16,0,0.0,138.0,1.5,14.5,138.0,123.79,98.34
2018,4,5,16,15,24.5,140.5,1.4,14.4,150.5,142.55,114.41
2018,4,5,16,30,49.0,143.0,1.3,14.3,163.0,154.24,124.12
2018,4,5,16,45,45.5,124.0,1.2,14.2,140.5,131.62,105.22
2018,4,5,17,0,42.0,105.0,1.1,14.1,118.0,109.52,86.56
2018,4,5,17,15,21.0,79.5,0.85,14.0,86.0,77.5,59.83
2018,4,5,17,30,0.0,54.0,0.6,13.9,54.0,47.71,35.08
2018,4,5,17,45,0.0,39.5,0.4,13.8,39.5,34.84,23.8
2018,4,5,18,0,0.0,25.0,0.2,13.7,25.0,22.03,12.32
2018,4,5,18,15,0.0,14.5,0.5,13.7,14.5,12.76,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.7,4.0,3.64,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.5,5.4,14.15,3.5,0.0,0.0
2018,4,6,6,0,0.0,7.0,5.5,14.2,7.0,6.37,0.0
2018,4,6,6,15,0.0,17.5,5.7,14.25,17.5,15.41,4.98
2018,4,6,6,30,0.0,28.0,5.9,14.3,28.0,24.68,14.76
2018,4,6,6,45,0.0,43.5,6.05,14.35,43.5,38.38,26.83
2018,4,6,7,0,0.0,59.0,6.2,14.4,59.0,52.16,38.88
2018,4,6,7,15,0.0,70.5,6.4,14.5,70.5,62.44,47.8
2018,4,6,7,30,0.0,82.0,6.6,14.6,82.0,72.76,56.57
2018,4,6,7,45,0.0,83.5,6.75,14.75,83.5,74.04,57.52
2018,4,6,8,0,0.0,85.0,6.9,14.9,85.0,75.33,58.41
2018,4,6,8,15,0.0,96.5,6.95,15.1,96.5,85.7,66.9
2018,4,6,8,30,0.0,108.0,7.0,15.3,108.0,96.13,75.35
2018,4,6,8,45,0.0,118.0,7.1,15.5,118.0,105.23,82.62
2018,4,6,9,0,0.0,128.0,7.2,15.7,128.0,114.38,89.89
2018,4,6,9,15,0.0,120.5,7.2,15.85,120.5,107.49,83.89
2018,4,6,9,30,0.0,113.0,7.2,16.0,113.0,100.65,78.0
2018,4,6,9,45,0.0,123.5,7.2,16.1,123.5,110.27,85.7
2018,4,6,10,0,0.0,134.0,7.2,16.2,134.0,119.94,93.4
2018,4,6,10,15,0.5,139.5,7.1,16.2,140.0,125.49,97.78
2018,4,6,10,30,1.0,145.0,7.0,16.2,146.0,131.08,102.2
2018,4,6,10,45,0.5,141.5,6.95,16.2,142.0,127.47,99.1
2018,4,6,11,0,0.0,138.0,6.9,16.2,138.0,123.83,96.01
2018,4,6,11,15,0.0,139.5,6.9,16.2,139.5,125.26,97.1
2018,4,6,11,30,0.0,141.0,6.9,16.2,141.0,126.69,98.19
2018,4,6,11,45,0.0,137.5,6.95,16.2,137.5,123.5,95.56
2018,4,6,12,0,0.0,134.0,7.0,16.2,134.0,120.3,92.94
2018,4,6,12,15,5.0,179.5,6.95,16.2,184.0,167.52,131.37
2018,4,6,12,30,10.0,225.0,6.9,16.2,234.0,215.36,169.97
2018,4,6,12,45,10.5,232.0,6.85,16.2,241.0,222.41,175.62
2018,4,6,13,0,11.0,239.0,6.8,16.2,248.0,229.42,181.29
2018,4,6,13,15,11.0,234.0,6.7,16.15,243.0,224.44,177.45
2018,4,6,13,30,11.0,229.0,6.6,16.1,238.0,219.42,173.6
2018,4,6,13,45,10.5,227.5,6.5,16.1,236.0,217.23,171.98
2018,4,6,14,0,10.0,226.0,6.4,16.1,234.0,215.03,170.39
2018,4,6,14,15,9.0,214.0,6.25,16.05,221.0,202.44,160.48
2018,4,6,14,30,8.0,202.0,6.1,16.0,208.0,189.94,150.64
2018,4,6,14,45,7.0,194.0,6.0,15.95,199.0,181.3,143.92
2018,4,6,15,0,6.0,186.0,5.9,15.9,190.0,172.76,137.26
2018,4,6,15,15,3.0,156.0,5.9,15.9,158.0,142.36,112.65
2018,4,6,15,30,0.0,126.0,5.9,15.9,126.0,112.54,88.31
2018,4,6,15,45,2.0,130.5,5.65,15.8,131.5,117.94,93.15
2018,4,6,16,0,4.0,135.0,5.4,15.7,137.0,123.17,97.83
2018,4,6,16,15,37.0,137.0,5.3,15.65,152.5,145.25,116.71
2018,4,6,16,30,70.0,139.0,5.2,15.6,168.0,159.42,128.44
2018,4,6,16,45,50.0,98.0,5.1,15.55,117.0,108.6,85.85
2018,4,6,17,0,30.0,57.0,5.0,15.5,66.0,61.07,45.78
2018,4,6,17,15,15.0,32.0,4.9,15.45,36.5,32.59,21.71
2018,4,6,17,30,0.0,7.0,4.8,15.4,7.0,6.14,0.0
2018,4,6,17,45,0.0,6.0,4.7,15.35,6.0,5.26,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.3,5.0,4.38,0.0
2018,4,6,18,15,4.5,4.0,4.6,15.3,4.0,3.69,0.0
2018,4,6,18,30,9.0,3.0,4.6,15.3,3.0,2.73,0.0
2018,4,6,18,45,4.5,1.5,4.6,15.25,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,1.0,6.5,3.9,14.45,6.5,0.0,0.0
2018,4,7,6,0,2.0,13.0,3.8,14.4,13.0,11.82,0.0
2018,4,7,6,15,15.0,30.5,3.95,14.5,32.5,26.47,13.36
2018,4,7,6,30,28.0,48.0,4.1,14.6,52.0,44.59,30.19
2018,4,7,6,45,36.0,67.5,4.2,14.65,74.5,65.66,48.22
2018,4,7,7,0,44.0,87.0,4.3,14.7,97.0,88.01,67.49
2018,4,7,7,15,71.5,110.5,4.4,14.8,132.0,120.71,94.9
2018,4,7,7,30,99.0,134.0,4.5,14.9,167.0,160.9,128.72
2018,4,7,7,45,187.5,151.5,4.6,14.95,227.5,220.55,178.04
2018,4,7,8,0,276.0,169.0,4.7,15.0,288.0,296.48,241.01
2018,4,7,8,15,322.0,181.5,4.65,15.1,337.0,350.41,285.67
2018,4,7,8,30,368.0,194.0,4.6,15.2,386.0,408.89,333.36
2018,4,7,8,45,437.5,195.5,4.55,15.3,444.0,484.61,394.01
2018,4,7,9,0,507.0,197.0,4.5,15.4,502.0,557.99,451.74
2018,4,7,9,15,609.5,179.5,4.45,15.45,572.0,646.31,520.47
2018,4,7,9,30,712.0,162.0,4.4,15.5,642.0,737.13,589.52
2018,4,7,9,45,725.5,166.0,4.35,15.6,678.0,783.48,622.41
2018,4,7,10,0,739.0,170.0,4.3,15.7,714.0,828.27,653.09
2018,4,7,10,15,770.5,166.0,4.4,15.75,753.0,878.63,688.6
2018,4,7,10,30,802.0,162.0,4.5,15.8,792.0,922.51,719.22
2018,4,7,10,45,805.0,166.0,4.6,15.85,814.0,951.55,739.26
2018,4,7,11,0,808.0,170.0,4.7,15.9,836.0,977.37,757.18
2018,4,7,11,15,835.0,160.5,4.8,15.85,859.5,1009.54,779.93
2018,4,7,11,30,862.0,151.0,4.9,15.8,883.0,1038.68,800.57
2018,4,7,11,45,863.0,151.5,5.0,15.8,890.0,1049.04,808.12
2018,4,7,12,0,864.0,152.0,5.1,15.8,897.0,1055.6,813.29
2018,4,7,12,15,857.0,157.0,5.1,15.8,895.0,1054.98,812.77
2018,4,7,12,30,850.0,162.0,5.1,15.8,893.0,1050.5,809.76
2018,4,7,12,45,834.0,169.0,5.1,15.75,880.5,1035.29,799.57
2018,4,7,13,0,818.0,176.0,5.1,15.7,868.0,1016.53,787.08
2018,4,7,13,15,816.0,173.5,5.1,15.65,852.5,998.53,775.21
2018,4,7,13,30,814.0,171.0,5.1,15.6,837.0,977.06,760.96
2018,4,7,13,45,813.0,166.0,5.1,15.55,814.5,950.63,743.24
2018,4,7,14,0,812.0,161.0,5.1,15.5,792.0,920.91,723.16
2018,4,7,14,15,803.0,157.5,5.1,15.45,760.5,882.55,696.78
2018,4,7,14,30,794.0,154.0,5.1,15.4,729.0,841.7,668.44
2018,4,7,14,45,782.5,149.0,5.05,15.3,691.5,798.85,638.27
2018,4,7,15,0,771.0,144.0,5.0,15.2,654.0,749.94,602.93
2018,4,7,15,15,751.5,140.0,5.0,15.2,610.0,694.87,561.29
2018,4,7,15,30,732.0,136.0,5.0,15.2,566.0,639.28,518.35
2018,4,7,15,45,711.0,130.5,4.95,15.05,519.5,581.05,472.48
2018,4,7,16,0,690.0,125.0,4.9,14.9,473.0,523.12,425.63
2018,4,7,16,15,658.0,118.5,4.85,14.75,422.5,459.34,372.85
2018,4,7,16,30,626.0,112.0,4.8,14.6,372.0,397.78,320.47
2018,4,7,16,45,578.5,104.5,4.8,14.5,319.5,331.95,263.52
2018,4,7,17,0,531.0,97.0,4.8,14.4,267.0,270.94,209.62
2018,4,7,17,15,460.0,88.0,4.65,14.2,216.0,205.32,152.43
2018,4,7,17,30,389.0,79.0,4.5,14.0,165.0,151.08,105.85
2018,4,7,17,45,289.0,65.5,4.3,13.8,119.5,97.87,63.86
2018,4,7,18,0,189.0,52.0,4.1,13.6,74.0,56.83,34.64
2018,4,7,18,15,109.0,32.5,3.95,13.45,44.0,25.74,8.08
2018,4,7,18,30,29.0,13.0,3.8,13.3,14.0,11.82,0.0
2018,4,7,18,45,14.5,6.5,3.65,13.15,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,8,5,45,43.0,10.0,4.55,12.05,12.0,0.0,0.0
2018,4,8,6,0,86.0,20.0,4.7,12.2,24.0,18.19,0.0
2018,4,8,6,15,196.0,36.0,4.85,12.4,59.5,34.31,17.56
2018,4,8,6,30,306.0,52.0,5.0,12.6,95.0,74.23,44.23
2018,4,8,6,45,353.5,63.0,5.2,12.75,133.5,114.35,75.7
2018,4,8,7,0,401.0,74.0,5.4,12.9,172.0,160.33,115.34
2018,4,8,7,15,358.0,97.0,5.4,13.05,200.0,198.0,152.32
2018,4,8,7,30,315.0,120.0,5.4,13.2,228.0,225.52,179.65
2018,4,8,7,45,400.5,128.5,5.45,13.35,288.5,294.87,238.78
2018,4,8,8,0,486.0,137.0,5.5,13.5,349.0,369.21,301.78
2018,4,8,8,15,619.5,122.0,5.45,13.7,425.5,458.79,376.48
2018,4,8,8,30,753.0,107.0,5.4,13.9,502.0,557.04,457.01
2018,4,8,8,45,772.0,111.5,5.35,14.1,548.5,614.23,502.88
2018,4,8,9,0,791.0,116.0,5.3,14.3,595.0,672.09,548.07
2018,4,8,9,15,810.0,118.0,5.3,14.5,638.5,726.86,589.98
2018,4,8,9,30,829.0,120.0,5.3,14.7,682.0,780.74,628.71
2018,4,8,9,45,846.5,119.5,5.25,14.85,720.0,829.53,662.89
2018,4,8,10,0,864.0,119.0,5.2,15.0,758.0,876.63,695.38
2018,4,8,10,15,872.0,121.0,5.2,15.15,788.0,907.94,716.36
2018,4,8,10,30,880.0,123.0,5.2,15.3,818.0,943.81,740.62
2018,4,8,10,45,884.5,125.5,5.2,15.45,841.0,973.89,760.58
2018,4,8,11,0,889.0,128.0,5.2,15.6,864.0,1000.61,778.15
2018,4,8,11,15,893.0,129.0,5.15,15.7,879.5,1021.8,791.59
2018,4,8,11,30,897.0,130.0,5.1,15.8,895.0,1039.37,802.55
2018,4,8,11,45,899.0,130.0,5.1,15.9,902.5,1050.18,809.31
2018,4,8,12,0,901.0,130.0,5.1,16.0,910.0,1057.17,813.6
2018,4,8,12,15,901.5,129.5,5.1,16.05,909.0,1058.26,814.1
2018,4,8,12,30,902.0,129.0,5.1,16.1,908.0,1055.47,812.1
2018,4,8,12,45,902.5,127.0,5.1,16.15,900.0,1047.25,806.5
2018,4,8,13,0,903.0,125.0,5.1,16.2,892.0,1035.16,798.37
2018,4,8,13,15,897.5,125.0,5.1,16.2,874.5,1015.48,785.22
2018,4,8,13,30,892.0,125.0,5.1,16.2,857.0,992.25,769.69
2018,4,8,13,45,884.0,124.5,5.15,16.2,832.0,962.76,750.15
2018,4,8,14,0,876.0,124.0,5.2,16.2,807.0,930.15,728.32
2018,4,8,14,15,866.0,122.0,5.25,16.1,775.0,899.19,707.86
2018,4,8,14,30,856.0,120.0,5.3,16.0,743.0,857.04,679.08
2018,4,8,14,45,841.0,119.0,5.4,15.95,704.5,809.59,646.23
2018,4,8,15,0,826.0,118.0,5.5,15.9,666.0,760.4,611.61
2018,4,8,15,15,808.5,114.5,5.5,15.9,622.0,705.39,570.76
2018,4,8,15,30,791.0,111.0,5.5,15.9,578.0,649.52,527.37
2018,4,8,15,45,763.5,109.0,5.75,15.65,529.0,589.51,480.64
2018,4,8,16,0,736.0,107.0,6.0,15.4,480.0,529.11,432.06
2018,4,8,16,15,699.0,103.0,6.05,15.2,428.0,463.1,377.07
2018,4,8,16,30,662.0,99.0,6.1,15.0,376.0,399.76,322.77
2018,4,8,16,45,612.0,93.5,6.2,14.75,322.5,333.07,264.67
2018,4,8,17,0,562.0,88.0,6.3,14.5,269.0,271.4,209.8
2018,4,8,17,15,493.0,80.5,6.2,14.2,218.0,208.44,154.26
2018,4,8,17,30,424.0,73.0,6.1,13.9,167.0,151.55,105.02
2018,4,8,17,45,323.5,60.5,5.95,13.6,121.0,97.2,61.98
2018,4,8,18,0,223.0,48.0,5.8,13.3,75.0,55.68,32.86
2018,4,8,18,15,132.5,31.0,5.6,13.15,45.0,24.75,9.02
2018,4,8,18,30,42.0,14.0,5.4,13.0,15.0,12.73,0.0
2018,4,8,18,45,21.0,7.0,5.25,12.85,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,9,5,45,0.5,4.5,1.45,12.95,4.5,4.09,0.0
2018,4,9,6,0,1.0,9.0,1.5,13.1,9.0,7.91,0.0
2018,4,9,6,15,0.5,18.0,1.6,13.4,18.0,15.85,6.63
2018,4,9,6,30,0.0,27.0,1.7,13.7,27.0,23.78,14.3
2018,4,9,6,45,0.0,39.0,1.85,14.0,39.0,34.4,23.66
2018,4,9,7,0,0.0,51.0,2.0,14.3,51.0,45.03,32.94
2018,4,9,7,15,6.0,74.5,1.95,14.6,76.5,67.65,52.07
2018,4,9,7,30,12.0,98.0,1.9,14.9,102.0,91.26,71.85
2018,4,9,7,45,77.0,138.0,1.9,15.2,171.5,158.2,126.88
2018,4,9,8,0,142.0,178.0,1.9,15.5,241.0,237.07,191.07
2018,4,9,8,15,280.5,183.5,1.9,15.75,326.0,330.58,266.31
2018,4,9,8,30,419.0,189.0,1.9,16.0,411.0,441.5,353.66
2018,4,9,8,45,472.5,191.0,1.9,16.3,462.5,502.13,400.05
2018,4,9,9,0,526.0,193.0,1.9,16.6,514.0,566.78,448.66
2018,4,9,9,15,565.5,195.5,1.85,16.85,562.0,625.25,491.19
2018,4,9,9,30,605.0,198.0,1.8,17.1,610.0,690.48,537.34
2018,4,9,9,45,628.0,202.5,1.75,17.35,650.5,740.91,571.62
2018,4,9,10,0,651.0,207.0,1.7,17.6,691.0,790.81,604.8
2018,4,9,10,15,652.5,217.5,1.65,17.9,719.0,826.8,627.15
2018,4,9,10,30,654.0,228.0,1.6,18.2,747.0,860.28,647.49
2018,4,9,10,45,639.0,243.5,1.6,18.45,762.5,880.53,659.01
2018,4,9,11,0,624.0,259.0,1.6,18.7,778.0,897.18,668.19
2018,4,9,11,15,561.5,293.0,1.55,18.95,766.0,879.77,653.04
2018,4,9,11,30,499.0,327.0,1.5,19.2,754.0,861.43,637.6
2018,4,9,11,45,491.0,333.5,1.5,19.45,756.5,865.74,639.56
2018,4,9,12,0,483.0,340.0,1.5,19.7,759.0,867.44,639.61
2018,4,9,12,15,518.5,325.0,1.45,19.95,774.5,888.71,653.38
2018,4,9,12,30,554.0,310.0,1.4,20.2,790.0,907.17,664.97
2018,4,9,12,45,572.0,297.0,1.3,20.45,788.5,906.99,663.4
2018,4,9,13,0,590.0,284.0,1.2,20.7,787.0,903.68,660.03
2018,4,9,13,15,571.5,286.5,1.05,20.9,766.0,877.69,640.37
2018,4,9,13,30,553.0,289.0,0.9,21.1,745.0,849.67,619.67
2018,4,9,13,45,601.5,256.0,0.75,21.3,738.5,849.38,618.84
2018,4,9,14,0,650.0,223.0,0.6,21.5,732.0,841.87,612.85
2018,4,9,14,15,624.0,221.5,0.75,21.45,694.5,794.91,585.08
2018,4,9,14,30,598.0,220.0,0.9,21.4,657.0,747.14,556.22
2018,4,9,14,45,546.5,225.0,1.05,21.35,608.5,681.14,513.27
2018,4,9,15,0,495.0,230.0,1.2,21.3,560.0,621.8,473.42
2018,4,9,15,15,471.0,220.5,1.2,21.3,518.0,570.13,437.16
2018,4,9,15,30,447.0,211.0,1.2,21.3,476.0,519.26,400.58
2018,4,9,15,45,422.0,198.0,1.85,20.6,432.0,465.51,364.64
2018,4,9,16,0,397.0,185.0,2.5,19.9,388.0,413.35,327.02
2018,4,9,16,15,319.5,172.0,2.8,19.35,324.5,330.28,262.48
2018,4,9,16,30,242.0,159.0,3.1,18.8,261.0,263.22,209.13
2018,4,9,16,45,202.5,135.0,3.4,18.25,212.5,208.75,164.81
2018,4,9,17,0,163.0,111.0,3.7,17.7,164.0,155.77,121.02
2018,4,9,17,15,102.0,91.0,3.8,17.15,122.0,110.38,83.97
2018,4,9,17,30,41.0,71.0,3.9,16.6,80.0,71.34,52.86
2018,4,9,17,45,32.0,53.0,4.0,16.1,59.0,51.01,35.7
2018,4,9,18,0,23.0,35.0,4.1,15.6,38.0,32.18,19.93
2018,4,9,18,15,24.0,22.5,3.8,15.4,24.5,19.05,6.46
2018,4,9,18,30,25.0,10.0,3.5,15.2,11.0,9.1,0.0
2018,4,9,18,45,12.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.7,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.8,3.0,2.63,0.0
2018,4,10,6,15,0.0,5.5,2.4,14.0,5.5,4.82,0.0
2018,4,10,6,30,0.0,8.0,2.5,14.2,8.0,7.02,0.23
2018,4,10,6,45,0.5,23.0,2.55,14.35,23.0,20.31,11.65
2018,4,10,7,0,1.0,38.0,2.6,14.5,38.0,33.71,23.22
2018,4,10,7,15,1.0,49.0,2.75,14.65,49.0,43.52,31.66
2018,4,10,7,30,1.0,60.0,2.9,14.8,60.0,53.34,39.99
2018,4,10,7,45,0.5,77.5,3.0,14.9,77.5,68.78,52.97
2018,4,10,8,0,0.0,95.0,3.1,15.0,95.0,84.32,65.85
2018,4,10,8,15,0.5,105.5,3.2,15.1,106.0,94.07,73.75
2018,4,10,8,30,1.0,116.0,3.3,15.2,117.0,103.91,81.66
2018,4,10,8,45,1.0,110.5,3.4,15.3,111.5,98.94,77.25
2018,4,10,9,0,1.0,105.0,3.5,15.4,106.0,94.0,72.92
2018,4,10,9,15,1.0,118.5,3.45,15.45,119.5,106.34,82.87
2018,4,10,9,30,1.0,132.0,3.4,15.5,133.0,118.74,92.8
2018,4,10,9,45,9.0,177.5,3.4,15.55,184.5,167.34,132.32
2018,4,10,10,0,17.0,223.0,3.4,15.6,236.0,217.19,172.23
2018,4,10,10,15,31.0,277.0,3.35,15.65,301.5,293.2,232.3
2018,4,10,10,30,45.0,331.0,3.3,15.7,367.0,362.23,285.67
2018,4,10,10,45,38.5,329.0,3.25,15.7,360.5,355.59,279.71
2018,4,10,11,0,32.0,327.0,3.2,15.7,354.0,348.46,273.69
2018,4,10,11,15,47.0,358.0,3.2,15.7,398.0,396.03,310.46
2018,4,10,11,30,62.0,389.0,3.2,15.7,442.0,444.16,347.04
2018,4,10,11,45,61.0,389.5,3.2,15.65,442.0,444.46,346.96
2018,4,10,12,0,60.0,390.0,3.2,15.6,442.0,444.41,346.87
2018,4,10,12,15,59.5,384.5,3.3,15.55,436.0,438.23,342.43
2018,4,10,12,30,59.0,379.0,3.4,15.5,430.0,431.71,337.79
2018,4,10,12,45,35.0,293.0,3.45,15.4,323.0,318.54,250.73
2018,4,10,13,0,11.0,207.0,3.5,15.3,216.0,198.83,156.3
2018,4,10,13,15,13.0,221.5,3.65,15.25,232.0,214.18,169.01
2018,4,10,13,30,15.0,236.0,3.8,15.2,248.0,229.47,181.42
2018,4,10,13,45,15.0,242.0,3.9,15.1,254.0,234.74,185.84
2018,4,10,14,0,15.0,248.0,4.0,15.0,260.0,239.98,190.31
2018,4,10,14,15,12.5,235.0,4.15,14.95,244.5,224.94,178.58
2018,4,10,14,30,10.0,222.0,4.3,14.9,229.0,210.08,166.99
2018,4,10,14,45,22.0,237.5,4.45,14.85,252.5,233.89,186.98
2018,4,10,15,0,34.0,253.0,4.6,14.8,276.0,266.01,213.52
2018,4,10,15,15,73.0,252.5,4.6,14.8,297.5,291.16,235.06
2018,4,10,15,30,112.0,252.0,4.6,14.8,319.0,321.01,260.03
2018,4,10,15,45,181.5,232.0,4.9,14.65,330.0,336.25,273.99
2018,4,10,16,0,251.0,212.0,5.2,14.5,341.0,350.91,286.68
2018,4,10,16,15,319.5,178.0,5.2,14.35,324.5,335.39,273.84
2018,4,10,16,30,388.0,144.0,5.2,14.2,308.0,317.78,257.79
2018,4,10,16,45,437.0,118.5,5.2,14.1,280.0,285.78,228.24
2018,4,10,17,0,486.0,93.0,5.2,14.0,252.0,247.36,191.52
2018,4,10,17,15,441.0,81.0,5.05,13.75,205.5,191.61,141.88
2018,4,10,17,30,396.0,69.0,4.9,13.5,159.0,141.21,97.58
2018,4,10,17,45,359.0,57.5,4.75,13.25,123.0,97.78,61.12
2018,4,10,18,0,322.0,46.0,4.6,13.0,87.0,58.9,32.8
2018,4,10,18,15,204.0,32.0,4.5,12.8,53.5,25.24,11.52
2018,4,10,18,30,86.0,18.0,4.4,12.6,20.0,16.37,0.0
2018,4,10,18,45,43.0,9.0,4.3,12.45,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,11,5,45,35.5,10.5,3.95,12.15,12.5,9.55,0.0
2018,4,11,6,0,71.0,21.0,3.8,12.2,25.0,17.08,0.0
2018,4,11,6,15,123.5,38.0,3.8,12.4,53.5,35.07,20.32
2018,4,11,6,30,176.0,55.0,3.8,12.6,82.0,65.16,42.05
2018,4,11,6,45,174.0,73.0,3.8,12.8,108.5,94.52,67.14
2018,4,11,7,0,172.0,91.0,3.8,13.0,135.0,123.75,93.43
2018,4,11,7,15,178.0,110.5,3.55,13.05,165.0,156.44,122.57
2018,4,11,7,30,184.0,130.0,3.3,13.1,195.0,186.15,148.9
2018,4,11,7,45,185.0,153.0,3.05,13.2,227.5,220.72,178.74
2018,4,11,8,0,186.0,176.0,2.8,13.3,260.0,255.36,207.83
2018,4,11,8,15,212.5,200.0,2.7,13.35,306.5,304.35,247.97
2018,4,11,8,30,239.0,224.0,2.6,13.4,353.0,363.55,295.38
2018,4,11,8,45,304.5,234.5,2.5,13.5,413.5,429.92,347.99
2018,4,11,9,0,370.0,245.0,2.4,13.6,474.0,502.2,404.05
2018,4,11,9,15,296.0,279.0,2.6,13.7,470.0,501.83,401.97
2018,4,11,9,30,222.0,313.0,2.8,13.8,466.0,483.17,385.95
2018,4,11,9,45,277.0,319.5,3.05,13.95,520.5,556.51,442.81
2018,4,11,10,0,332.0,326.0,3.3,14.1,575.0,622.18,492.83
2018,4,11,10,15,414.0,311.5,3.6,14.1,634.5,705.02,556.19
2018,4,11,10,30,496.0,297.0,3.9,14.1,694.0,780.34,613.39
2018,4,11,10,45,497.5,306.0,4.25,14.1,713.5,805.78,632.26
2018,4,11,11,0,499.0,315.0,4.6,14.1,733.0,829.1,650.62
2018,4,11,11,15,505.5,320.5,4.8,14.1,750.5,851.53,667.61
2018,4,11,11,30,512.0,326.0,5.0,14.1,768.0,871.75,683.04
2018,4,11,11,45,467.0,346.5,5.15,14.05,752.0,853.09,668.79
2018,4,11,12,0,422.0,367.0,5.3,14.0,736.0,831.22,652.33
2018,4,11,12,15,359.0,382.5,5.45,14.0,696.0,770.48,606.98
2018,4,11,12,30,296.0,398.0,5.6,14.0,656.0,721.92,569.9
2018,4,11,12,45,205.5,390.5,5.7,14.0,569.0,605.05,480.36
2018,4,11,13,0,115.0,383.0,5.8,14.0,482.0,504.87,401.5
2018,4,11,13,15,80.5,363.5,5.8,14.0,432.0,433.2,345.46
2018,4,11,13,30,46.0,344.0,5.8,14.0,382.0,378.28,301.67
2018,4,11,13,45,137.5,326.5,5.85,14.0,436.0,457.69,367.81
2018,4,11,14,0,229.0,309.0,5.9,14.0,490.0,530.34,427.43
2018,4,11,14,15,416.5,264.5,5.95,14.0,577.0,651.58,526.27
2018,4,11,14,30,604.0,220.0,6.0,14.0,664.0,749.79,605.38
2018,4,11,14,45,472.5,248.0,6.05,14.0,584.5,643.35,521.37
2018,4,11,15,0,341.0,276.0,6.1,14.0,505.0,539.48,438.62
2018,4,11,15,15,288.0,267.5,6.1,14.0,452.5,476.07,388.27
2018,4,11,15,30,235.0,259.0,6.1,14.0,400.0,408.02,333.57
2018,4,11,15,45,208.5,241.0,6.3,13.9,358.5,360.81,295.71
2018,4,11,16,0,182.0,223.0,6.5,13.8,317.0,315.99,259.2
2018,4,11,16,15,127.0,171.5,6.6,13.75,234.0,227.33,186.02
2018,4,11,16,30,72.0,120.0,6.7,13.7,151.0,145.6,117.73
2018,4,11,16,45,36.0,73.0,6.8,13.6,88.5,79.61,62.05
2018,4,11,17,0,0.0,26.0,6.9,13.5,26.0,22.89,14.07
2018,4,11,17,15,14.0,44.5,7.15,13.35,47.5,43.53,31.35
2018,4,11,17,30,28.0,63.0,7.4,13.2,69.0,61.6,45.93
2018,4,11,17,45,20.0,53.0,7.7,13.05,57.0,49.41,35.4
2018,4,11,18,0,12.0,43.0,8.0,12.9,45.0,38.03,25.49
2018,4,11,18,15,6.5,26.5,7.85,12.7,27.5,22.81,10.59
2018,4,11,18,30,1.0,10.0,7.7,12.5,10.0,9.1,0.0
2018,4,11,18,45,0.5,5.0,7.6,12.3,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.45,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,11.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,12,5,45,33.5,11.0,5.3,10.85,13.0,10.01,0.0
2018,4,12,6,0,67.0,22.0,5.3,11.1,26.0,17.88,0.0
2018,4,12,6,15,169.5,39.5,5.45,11.3,63.5,37.47,21.7
2018,4,12,6,30,272.0,57.0,5.6,11.5,101.0,76.66,48.06
2018,4,12,6,45,392.5,66.5,5.75,11.7,155.5,124.92,83.65
2018,4,12,7,0,513.0,76.0,5.9,11.9,210.0,190.77,137.66
2018,4,12,7,15,567.5,83.0,5.85,11.95,262.0,248.29,189.47
2018,4,12,7,30,622.0,90.0,5.8,12.0,314.0,311.97,246.85
2018,4,12,7,45,657.5,96.5,5.8,12.1,366.0,373.15,301.91
2018,4,12,8,0,693.0,103.0,5.8,12.2,418.0,437.43,358.3
2018,4,12,8,15,676.0,118.0,5.7,12.3,454.0,485.42,399.89
2018,4,12,8,30,659.0,133.0,5.6,12.4,490.0,530.06,437.19
2018,4,12,8,45,583.5,168.5,5.55,12.55,505.0,554.3,456.15
2018,4,12,9,0,508.0,204.0,5.5,12.7,520.0,565.14,463.53
2018,4,12,9,15,613.5,184.5,5.4,12.8,592.0,653.77,534.0
2018,4,12,9,30,719.0,165.0,5.3,12.9,664.0,745.1,604.79
2018,4,12,9,45,778.0,152.0,5.25,13.0,717.0,806.87,650.15
2018,4,12,10,0,837.0,139.0,5.2,13.1,770.0,874.04,698.01
2018,4,12,10,15,846.0,141.0,5.15,13.2,800.0,913.17,724.6
2018,4,12,10,30,855.0,143.0,5.1,13.3,830.0,949.59,749.13
2018,4,12,10,45,859.5,145.5,5.05,13.4,852.5,979.37,768.74
2018,4,12,11,0,864.0,148.0,5.0,13.5,875.0,1005.82,785.94
2018,4,12,11,15,866.0,149.5,5.1,13.55,889.0,1025.31,799.62
2018,4,12,11,30,868.0,151.0,5.2,13.6,903.0,1041.13,810.87
2018,4,12,11,45,865.0,154.5,5.25,13.65,909.0,1050.31,817.17
2018,4,12,12,0,862.0,158.0,5.3,13.7,915.0,1055.62,820.93
2018,4,12,12,15,859.0,160.0,5.5,13.7,913.5,1055.5,822.41
2018,4,12,12,30,856.0,162.0,5.7,13.7,912.0,1051.57,821.29
2018,4,12,12,45,847.5,165.5,5.9,13.75,901.5,1039.91,814.58
2018,4,12,13,0,839.0,169.0,6.1,13.8,891.0,1024.64,805.32
2018,4,12,13,15,836.0,166.5,6.2,13.75,874.0,1005.12,792.66
2018,4,12,13,30,833.0,164.0,6.3,13.7,857.0,982.13,777.51
2018,4,12,13,45,828.5,160.0,6.4,13.7,832.5,952.86,757.6
2018,4,12,14,0,824.0,156.0,6.5,13.7,808.0,920.45,735.31
2018,4,12,14,15,814.5,153.0,6.55,13.65,776.0,881.74,708.09
2018,4,12,14,30,805.0,150.0,6.6,13.6,744.0,840.56,678.83
2018,4,12,14,45,782.0,148.5,6.7,13.55,701.5,787.95,640.78
2018,4,12,15,0,759.0,147.0,6.8,13.5,659.0,737.54,603.22
2018,4,12,15,15,753.5,140.0,6.8,13.5,620.5,689.84,566.17
2018,4,12,15,30,748.0,133.0,6.8,13.5,582.0,640.37,526.93
2018,4,12,15,45,729.0,126.5,6.85,13.4,535.0,581.73,479.64
2018,4,12,16,0,710.0,120.0,6.9,13.3,488.0,523.19,431.2
2018,4,12,16,15,682.0,113.5,6.85,13.15,437.5,460.63,378.14
2018,4,12,16,30,654.0,107.0,6.8,13.0,387.0,399.82,325.16
2018,4,12,16,45,613.5,99.5,6.75,12.9,335.0,335.44,268.12
2018,4,12,17,0,573.0,92.0,6.7,12.8,283.0,275.02,213.53
2018,4,12,17,15,511.5,83.5,6.55,12.65,231.5,212.7,157.89
2018,4,12,17,30,450.0,75.0,6.4,12.5,180.0,155.43,107.77
2018,4,12,17,45,361.5,63.5,6.3,12.3,134.0,102.25,65.18
2018,4,12,18,0,273.0,52.0,6.2,12.1,88.0,60.24,35.95
2018,4,12,18,15,170.0,35.5,6.05,12.0,54.5,27.91,15.0
2018,4,12,18,30,67.0,19.0,5.9,11.9,21.0,17.28,0.0
2018,4,12,18,45,33.5,9.5,5.8,11.75,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
