Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,22,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,1.0,12.8,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,1.0,12.9,9.0,8.19,0.0
2018,4,23,5,45,91.0,27.0,0.95,13.05,35.5,21.56,0.0
2018,4,23,6,0,161.0,45.0,0.9,13.2,62.0,35.45,24.11
2018,4,23,6,15,237.5,57.0,0.8,13.4,98.0,56.44,35.82
2018,4,23,6,30,314.0,69.0,0.7,13.6,134.0,93.63,60.35
2018,4,23,6,45,331.0,84.5,0.65,13.85,170.5,133.39,92.91
2018,4,23,7,0,348.0,100.0,0.6,14.1,207.0,175.23,129.02
2018,4,23,7,15,338.0,120.5,0.5,14.35,240.5,215.58,164.8
2018,4,23,7,30,328.0,141.0,0.4,14.6,274.0,250.54,195.18
2018,4,23,7,45,262.0,175.0,0.3,14.85,290.0,276.42,217.57
2018,4,23,8,0,196.0,209.0,0.2,15.1,306.0,289.44,228.13
2018,4,23,8,15,250.0,220.5,0.25,15.4,357.5,347.53,273.25
2018,4,23,8,30,304.0,232.0,0.3,15.7,409.0,405.89,317.45
2018,4,23,8,45,353.0,241.5,0.35,15.95,463.0,464.06,360.73
2018,4,23,9,0,402.0,251.0,0.4,16.2,517.0,534.85,412.05
2018,4,23,9,15,470.5,246.0,0.45,16.6,576.0,601.59,459.58
2018,4,23,9,30,539.0,241.0,0.5,17.0,635.0,672.53,508.97
2018,4,23,9,45,658.5,203.5,0.5,17.4,708.0,760.85,569.38
2018,4,23,10,0,778.0,166.0,0.5,17.8,781.0,845.85,624.04
2018,4,23,10,15,814.5,155.5,0.5,18.15,820.0,894.04,652.14
2018,4,23,10,30,851.0,145.0,0.5,18.5,859.0,940.92,679.47
2018,4,23,10,45,855.5,147.5,0.5,18.85,880.5,969.65,695.07
2018,4,23,11,0,860.0,150.0,0.5,19.2,902.0,995.09,708.82
2018,4,23,11,15,750.5,208.0,0.6,19.35,872.0,969.82,694.11
2018,4,23,11,30,641.0,266.0,0.7,19.5,842.0,930.48,670.14
2018,4,23,11,45,473.5,345.0,0.85,19.65,772.0,846.43,614.47
2018,4,23,12,0,306.0,424.0,1.0,19.8,702.0,748.6,548.01
2018,4,23,12,15,309.0,420.5,1.15,19.85,700.5,748.09,550.6
2018,4,23,12,30,312.0,417.0,1.3,19.9,699.0,745.91,550.84
2018,4,23,12,45,365.5,395.5,1.45,19.95,723.0,773.46,572.65
2018,4,23,13,0,419.0,374.0,1.6,20.0,747.0,810.28,600.04
2018,4,23,13,15,333.5,395.0,1.75,19.85,688.0,729.49,544.75
2018,4,23,13,30,248.0,416.0,1.9,19.7,629.0,662.2,498.02
2018,4,23,13,45,324.0,375.5,2.05,19.55,645.5,682.78,517.12
2018,4,23,14,0,400.0,335.0,2.2,19.4,662.0,709.21,539.28
2018,4,23,14,15,407.0,321.5,2.35,19.2,643.5,686.53,525.08
2018,4,23,14,30,414.0,308.0,2.5,19.0,625.0,661.79,509.48
2018,4,23,14,45,374.0,304.0,2.65,18.8,579.5,598.27,464.49
2018,4,23,15,0,334.0,300.0,2.8,18.6,534.0,546.84,427.4
2018,4,23,15,15,294.5,287.5,2.8,18.6,484.5,489.81,384.72
2018,4,23,15,30,255.0,275.0,2.8,18.6,435.0,435.65,343.57
2018,4,23,15,45,235.0,255.0,3.0,18.05,393.5,382.21,303.61
2018,4,23,16,0,215.0,235.0,3.2,17.5,352.0,338.09,269.84
2018,4,23,16,15,206.0,205.5,3.25,17.15,309.0,292.26,233.64
2018,4,23,16,30,197.0,176.0,3.3,16.8,266.0,247.43,197.38
2018,4,23,16,45,288.5,146.5,3.4,16.45,260.5,243.52,192.03
2018,4,23,17,0,380.0,117.0,3.5,16.1,255.0,227.58,174.61
2018,4,23,17,15,396.5,97.0,3.5,15.7,220.5,186.78,137.28
2018,4,23,17,30,413.0,77.0,3.5,15.3,186.0,143.82,98.12
2018,4,23,17,45,306.0,64.5,3.5,14.9,135.5,91.38,58.39
2018,4,23,18,0,199.0,52.0,3.5,14.5,85.0,52.54,32.8
2018,4,23,18,15,138.0,37.5,3.4,14.25,56.5,30.08,19.81
2018,4,23,18,30,77.0,23.0,3.3,14.0,28.0,18.69,2.46
2018,4,23,18,45,42.0,13.0,3.2,13.75,15.5,11.82,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.45,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.82,0.0
2018,4,24,5,45,0.0,7.5,2.15,11.65,7.5,6.58,0.0
2018,4,24,6,0,0.0,13.0,2.2,11.8,13.0,11.42,4.07
2018,4,24,6,15,0.0,21.0,2.15,11.9,21.0,18.47,10.05
2018,4,24,6,30,0.0,29.0,2.1,12.0,29.0,25.53,16.35
2018,4,24,6,45,0.0,38.5,2.05,12.05,38.5,33.93,23.74
2018,4,24,7,0,0.0,48.0,2.0,12.1,48.0,42.35,31.04
2018,4,24,7,15,0.0,57.5,1.95,12.2,57.5,50.78,38.24
2018,4,24,7,30,0.0,67.0,1.9,12.3,67.0,59.22,45.34
2018,4,24,7,45,0.0,86.5,1.9,12.4,86.5,76.58,59.91
2018,4,24,8,0,0.0,106.0,1.9,12.5,106.0,94.03,74.37
2018,4,24,8,15,1.5,133.0,1.9,12.6,134.0,119.16,95.06
2018,4,24,8,30,3.0,160.0,1.9,12.7,162.0,144.69,115.8
2018,4,24,8,45,7.0,187.5,1.95,12.8,192.0,172.63,138.32
2018,4,24,9,0,11.0,215.0,2.0,12.9,222.0,201.18,161.08
2018,4,24,9,15,18.5,247.0,2.05,13.0,260.0,237.04,189.55
2018,4,24,9,30,26.0,279.0,2.1,13.1,298.0,282.66,225.35
2018,4,24,9,45,29.0,296.5,2.2,13.25,318.5,303.86,241.46
2018,4,24,10,0,32.0,314.0,2.3,13.4,339.0,325.31,257.77
2018,4,24,10,15,44.0,343.5,2.35,13.5,379.5,366.84,289.75
2018,4,24,10,30,56.0,373.0,2.4,13.6,420.0,409.22,321.94
2018,4,24,10,45,65.0,388.0,2.5,13.65,444.0,434.78,341.21
2018,4,24,11,0,74.0,403.0,2.6,13.7,468.0,460.52,360.64
2018,4,24,11,15,107.0,422.5,2.65,13.75,518.0,514.25,401.64
2018,4,24,11,30,140.0,442.0,2.7,13.8,568.0,583.15,452.99
2018,4,24,11,45,177.0,447.0,2.75,13.85,607.5,626.81,485.6
2018,4,24,12,0,214.0,452.0,2.8,13.9,647.0,669.95,517.71
2018,4,24,12,15,227.0,449.0,2.9,13.95,655.5,679.9,525.36
2018,4,24,12,30,240.0,446.0,3.0,14.0,664.0,688.56,532.36
2018,4,24,12,45,314.5,414.0,3.1,14.0,696.5,741.01,573.0
2018,4,24,13,0,389.0,382.0,3.2,14.0,729.0,775.99,600.82
2018,4,24,13,15,445.5,352.0,3.35,14.0,742.0,804.43,623.52
2018,4,24,13,30,502.0,322.0,3.5,14.0,755.0,816.83,635.07
2018,4,24,13,45,581.5,275.0,3.6,14.0,763.0,828.29,646.64
2018,4,24,14,0,661.0,228.0,3.7,14.0,771.0,837.42,656.35
2018,4,24,14,15,771.0,172.0,3.75,13.9,781.5,851.81,669.08
2018,4,24,14,30,881.0,116.0,3.8,13.8,792.0,845.69,666.18
2018,4,24,14,45,861.0,117.0,3.8,13.75,751.0,801.83,635.7
2018,4,24,15,0,841.0,118.0,3.8,13.7,710.0,750.53,599.65
2018,4,24,15,15,811.0,119.0,3.8,13.7,661.0,691.32,555.35
2018,4,24,15,30,781.0,120.0,3.8,13.7,612.0,632.38,509.92
2018,4,24,15,45,769.5,114.0,3.75,13.5,567.5,578.14,467.4
2018,4,24,16,0,758.0,108.0,3.7,13.3,523.0,523.08,422.9
2018,4,24,16,15,726.0,104.0,3.65,13.15,471.0,459.38,370.13
2018,4,24,16,30,694.0,100.0,3.6,13.0,419.0,397.78,317.58
2018,4,24,16,45,517.0,113.0,3.55,12.85,334.5,298.87,235.83
2018,4,24,17,0,340.0,126.0,3.5,12.7,250.0,223.06,173.94
2018,4,24,17,15,291.5,107.0,3.5,12.55,201.5,167.83,126.79
2018,4,24,17,30,243.0,88.0,3.5,12.4,153.0,121.78,87.99
2018,4,24,17,45,178.5,74.0,3.45,12.25,116.0,84.41,58.72
2018,4,24,18,0,114.0,60.0,3.4,12.1,79.0,55.74,38.34
2018,4,24,18,15,67.0,41.5,3.3,12.0,51.5,33.9,23.38
2018,4,24,18,30,20.0,23.0,3.2,11.9,24.0,19.73,4.49
2018,4,24,18,45,17.5,14.0,3.1,11.75,14.0,12.73,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.55,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.6,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.7,6.0,5.46,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.8,12.0,10.76,0.0
2018,4,25,6,0,0.0,18.0,2.8,9.9,18.0,15.83,8.0
2018,4,25,6,15,0.0,29.0,2.7,9.95,29.0,25.55,16.23
2018,4,25,6,30,0.0,40.0,2.6,10.0,40.0,35.28,24.94
2018,4,25,6,45,0.0,54.5,2.45,10.0,54.5,48.13,36.27
2018,4,25,7,0,0.0,69.0,2.3,10.0,69.0,60.92,47.4
2018,4,25,7,15,0.0,81.5,2.2,10.15,81.5,72.02,56.86
2018,4,25,7,30,0.0,94.0,2.1,10.3,94.0,83.17,66.22
2018,4,25,7,45,0.0,113.0,1.95,10.5,113.0,100.19,80.4
2018,4,25,8,0,0.0,132.0,1.8,10.7,132.0,117.33,94.47
2018,4,25,8,15,5.5,161.0,1.8,10.9,164.0,146.58,118.49
2018,4,25,8,30,11.0,190.0,1.8,11.1,196.0,176.68,142.88
2018,4,25,8,45,24.5,229.0,1.75,11.35,244.5,221.91,179.31
2018,4,25,9,0,38.0,268.0,1.7,11.6,293.0,276.33,222.37
2018,4,25,9,15,41.5,287.5,1.8,11.85,316.5,300.22,240.56
2018,4,25,9,30,45.0,307.0,1.9,12.1,340.0,324.44,258.99
2018,4,25,9,45,60.5,334.5,1.95,12.35,381.0,366.6,291.43
2018,4,25,10,0,76.0,362.0,2.0,12.6,422.0,409.98,324.3
2018,4,25,10,15,117.0,385.5,2.1,12.8,482.0,484.84,381.43
2018,4,25,10,30,158.0,409.0,2.2,13.0,542.0,550.52,430.6
2018,4,25,10,45,209.5,415.0,2.3,13.2,596.5,609.93,475.04
2018,4,25,11,0,261.0,421.0,2.4,13.4,651.0,684.12,529.35
2018,4,25,11,15,368.0,383.5,2.55,13.5,713.0,755.69,583.79
2018,4,25,11,30,475.0,346.0,2.7,13.6,775.0,841.9,647.46
2018,4,25,11,45,653.5,256.0,2.8,13.7,850.5,937.02,718.58
2018,4,25,12,0,832.0,166.0,2.9,13.8,926.0,1019.22,774.83
2018,4,25,12,15,867.0,145.5,3.05,13.8,936.0,1021.26,776.76
2018,4,25,12,30,902.0,125.0,3.2,13.8,946.0,1032.22,785.63
2018,4,25,12,45,902.0,123.5,3.3,13.85,937.0,1023.25,780.39
2018,4,25,13,0,902.0,122.0,3.4,13.9,928.0,1010.53,772.84
2018,4,25,13,15,897.0,122.0,3.5,13.85,910.5,990.82,760.83
2018,4,25,13,30,892.0,122.0,3.6,13.8,893.0,967.65,746.45
2018,4,25,13,45,885.0,120.5,3.65,13.75,867.5,937.81,727.03
2018,4,25,14,0,878.0,119.0,3.7,13.7,842.0,904.89,705.37
2018,4,25,14,15,868.0,118.5,3.8,13.6,810.5,867.51,680.78
2018,4,25,14,30,858.0,118.0,3.9,13.5,779.0,827.62,654.1
2018,4,25,14,45,844.0,117.0,3.95,13.4,740.5,787.3,626.56
2018,4,25,15,0,830.0,116.0,4.0,13.3,702.0,739.11,592.83
2018,4,25,15,15,814.5,113.5,4.0,13.3,659.0,686.91,553.65
2018,4,25,15,30,799.0,111.0,4.0,13.3,616.0,633.71,512.46
2018,4,25,15,45,774.5,109.0,4.1,13.1,568.0,575.01,466.45
2018,4,25,16,0,750.0,107.0,4.2,12.9,520.0,516.69,419.48
2018,4,25,16,15,718.5,104.0,4.15,12.8,469.0,454.76,367.66
2018,4,25,16,30,687.0,101.0,4.1,12.7,418.0,394.86,316.1
2018,4,25,16,45,644.5,96.5,4.1,12.55,365.5,331.89,261.12
2018,4,25,17,0,602.0,92.0,4.1,12.4,313.0,272.99,208.61
2018,4,25,17,15,537.5,86.0,4.05,12.2,260.0,211.85,154.92
2018,4,25,17,30,473.0,80.0,4.0,12.0,207.0,158.26,108.95
2018,4,25,17,45,326.0,71.0,4.0,11.85,149.5,98.42,64.29
2018,4,25,18,0,179.0,62.0,4.0,11.7,92.0,59.66,39.95
2018,4,25,18,15,106.5,44.0,3.9,11.6,60.0,34.81,24.31
2018,4,25,18,30,34.0,26.0,3.8,11.5,28.0,21.55,6.77
2018,4,25,18,45,21.5,14.5,3.7,11.45,15.5,13.19,0.0
2018,4,25,19,0,9.0,3.0,3.6,11.4,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,3.5,11.35,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,3.1,9.9,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,3.2,10.0,7.0,6.37,0.0
2018,4,26,5,45,6.5,13.0,3.3,10.1,13.0,11.66,0.9
2018,4,26,6,0,0.0,19.0,3.4,10.2,19.0,16.71,8.82
2018,4,26,6,15,0.0,30.5,3.35,10.25,30.5,26.87,17.36
2018,4,26,6,30,0.0,42.0,3.3,10.3,42.0,37.05,26.45
2018,4,26,6,45,0.0,56.0,3.3,10.4,56.0,49.46,37.36
2018,4,26,7,0,0.0,70.0,3.3,10.5,70.0,61.8,48.05
2018,4,26,7,15,0.0,74.0,3.3,10.65,74.0,65.42,51.07
2018,4,26,7,30,0.0,78.0,3.3,10.8,78.0,69.0,53.97
2018,4,26,7,45,0.0,84.0,3.3,10.9,84.0,74.35,58.34
2018,4,26,8,0,0.0,90.0,3.3,11.0,90.0,79.72,62.67
2018,4,26,8,15,1.0,122.0,3.3,11.2,122.5,108.95,87.07
2018,4,26,8,30,2.0,154.0,3.3,11.4,155.0,138.57,111.43
2018,4,26,8,45,5.5,182.0,3.35,11.6,185.5,166.52,134.16
2018,4,26,9,0,9.0,210.0,3.4,11.8,216.0,195.02,157.1
2018,4,26,9,15,12.0,229.5,3.45,12.0,238.0,215.8,173.53
2018,4,26,9,30,15.0,249.0,3.5,12.2,260.0,236.92,190.14
2018,4,26,9,45,17.5,266.5,3.55,12.35,280.0,256.07,205.07
2018,4,26,10,0,20.0,284.0,3.6,12.5,300.0,275.42,220.09
2018,4,26,10,15,35.5,322.5,3.7,12.65,352.0,337.82,269.38
2018,4,26,10,30,51.0,361.0,3.8,12.8,404.0,391.83,311.32
2018,4,26,10,45,66.0,388.0,3.9,12.9,445.0,434.82,344.41
2018,4,26,11,0,81.0,415.0,4.0,13.0,486.0,478.41,377.7
2018,4,26,11,15,135.5,428.5,4.1,13.1,550.0,561.05,441.54
2018,4,26,11,30,190.0,442.0,4.2,13.2,614.0,630.91,494.89
2018,4,26,11,45,311.0,405.5,4.3,13.25,689.0,730.06,571.74
2018,4,26,12,0,432.0,369.0,4.4,13.3,764.0,828.0,646.08
2018,4,26,12,15,599.0,286.0,4.45,13.35,833.0,913.8,712.43
2018,4,26,12,30,766.0,203.0,4.5,13.4,902.0,993.92,771.1
2018,4,26,12,45,689.0,242.0,4.55,13.4,865.5,950.98,740.91
2018,4,26,13,0,612.0,281.0,4.6,13.4,829.0,904.54,706.78
2018,4,26,13,15,544.0,309.5,4.65,13.45,790.0,854.22,669.53
2018,4,26,13,30,476.0,338.0,4.7,13.5,751.0,805.78,633.18
2018,4,26,13,45,562.0,286.5,4.75,13.5,760.5,819.52,647.02
2018,4,26,14,0,648.0,235.0,4.8,13.5,770.0,830.12,657.98
2018,4,26,14,15,765.0,172.5,4.8,13.5,780.5,844.46,670.79
2018,4,26,14,30,882.0,110.0,4.8,13.5,791.0,837.84,666.95
2018,4,26,14,45,850.0,117.0,4.8,13.5,747.0,790.63,633.27
2018,4,26,15,0,818.0,124.0,4.8,13.5,703.0,737.2,594.69
2018,4,26,15,15,674.5,161.5,4.8,13.5,619.5,639.08,517.64
2018,4,26,15,30,531.0,199.0,4.8,13.5,536.0,544.44,442.22
2018,4,26,15,45,517.0,184.5,4.8,13.35,492.0,492.52,401.27
2018,4,26,16,0,503.0,170.0,4.8,13.2,448.0,440.86,359.35
2018,4,26,16,15,621.0,130.0,4.8,13.1,440.5,432.41,350.78
2018,4,26,16,30,739.0,90.0,4.8,13.0,433.0,405.94,325.18
2018,4,26,16,45,703.0,85.5,4.8,12.9,380.5,341.58,268.24
2018,4,26,17,0,667.0,81.0,4.8,12.8,328.0,281.35,213.8
2018,4,26,17,15,543.0,82.5,4.8,12.65,263.0,209.29,152.5
2018,4,26,17,30,419.0,84.0,4.8,12.5,198.0,149.55,103.85
2018,4,26,17,45,265.0,73.0,4.8,12.35,139.5,92.96,62.28
2018,4,26,18,0,111.0,62.0,4.8,12.2,81.0,56.97,39.57
2018,4,26,18,15,79.0,44.0,4.7,12.05,55.0,35.83,25.22
2018,4,26,18,30,47.0,26.0,4.6,11.9,29.0,21.64,7.88
2018,4,26,18,45,33.5,15.5,4.5,11.8,16.5,14.1,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.7,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.65,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,9.5,5.5,2.2,13.05,6.0,0.0,0.0
2018,4,27,5,30,19.0,11.0,2.2,13.3,12.0,10.01,0.0
2018,4,27,5,45,135.5,27.5,2.25,13.6,43.5,21.59,7.83
2018,4,27,6,0,252.0,44.0,2.3,13.9,75.0,34.13,23.62
2018,4,27,6,15,297.0,54.5,2.3,14.05,108.0,57.79,35.07
2018,4,27,6,30,342.0,65.0,2.3,14.2,141.0,93.95,59.4
2018,4,27,6,45,258.0,92.5,2.35,14.4,158.5,127.01,91.01
2018,4,27,7,0,174.0,120.0,2.4,14.6,176.0,148.44,113.73
2018,4,27,7,15,188.5,139.5,2.35,14.7,210.0,182.73,143.17
2018,4,27,7,30,203.0,159.0,2.3,14.8,244.0,221.9,176.34
2018,4,27,7,45,215.0,182.5,2.25,14.9,283.0,263.01,210.55
2018,4,27,8,0,227.0,206.0,2.2,15.0,322.0,305.43,245.09
2018,4,27,8,15,214.5,229.5,2.2,15.1,347.5,330.3,265.06
2018,4,27,8,30,202.0,253.0,2.2,15.2,373.0,358.39,286.94
2018,4,27,8,45,277.5,250.5,2.15,15.35,429.5,423.22,337.9
2018,4,27,9,0,353.0,248.0,2.1,15.5,486.0,488.02,387.91
2018,4,27,9,15,585.0,189.5,2.15,15.6,612.0,632.54,499.37
2018,4,27,9,30,817.0,131.0,2.2,15.7,738.0,777.68,606.15
2018,4,27,9,45,834.0,131.0,2.25,15.85,775.5,824.59,636.78
2018,4,27,10,0,851.0,131.0,2.3,16.0,813.0,869.78,666.77
2018,4,27,10,15,840.5,141.5,2.4,16.05,835.0,899.58,686.64
2018,4,27,10,30,830.0,152.0,2.5,16.1,857.0,925.49,703.99
2018,4,27,10,45,850.5,146.5,2.55,16.2,884.0,960.14,726.73
2018,4,27,11,0,871.0,141.0,2.6,16.3,911.0,981.89,740.62
2018,4,27,11,15,873.5,142.0,2.65,16.35,924.5,999.8,752.26
2018,4,27,11,30,876.0,143.0,2.7,16.4,938.0,1014.18,761.65
2018,4,27,11,45,876.5,144.0,2.75,16.45,944.0,1023.0,767.48
2018,4,27,12,0,877.0,145.0,2.8,16.5,950.0,1028.16,771.04
2018,4,27,12,15,875.5,146.0,2.85,16.55,948.0,1027.65,770.99
2018,4,27,12,30,874.0,147.0,2.9,16.6,946.0,1023.49,768.67
2018,4,27,12,45,870.0,148.0,3.0,16.6,936.5,1013.24,763.01
2018,4,27,13,0,866.0,149.0,3.1,16.6,927.0,999.46,755.07
2018,4,27,13,15,861.5,148.0,3.2,16.6,909.0,979.81,743.19
2018,4,27,13,30,857.0,147.0,3.3,16.6,891.0,966.95,735.99
2018,4,27,13,45,850.0,145.5,3.4,16.55,866.0,937.3,717.3
2018,4,27,14,0,843.0,144.0,3.5,16.5,841.0,904.64,696.49
2018,4,27,14,15,834.0,142.0,3.6,16.45,810.0,866.97,671.95
2018,4,27,14,30,825.0,140.0,3.7,16.4,779.0,826.81,645.36
2018,4,27,14,45,813.0,137.5,3.8,16.3,741.5,781.56,614.85
2018,4,27,15,0,801.0,135.0,3.9,16.2,704.0,734.53,582.0
2018,4,27,15,15,723.5,152.0,3.9,16.2,642.0,662.08,526.9
2018,4,27,15,30,646.0,169.0,3.9,16.2,580.0,592.03,472.75
2018,4,27,15,45,655.5,152.5,4.05,16.0,542.5,546.22,437.87
2018,4,27,16,0,665.0,136.0,4.2,15.8,505.0,497.81,399.54
2018,4,27,16,15,667.0,123.5,4.25,15.6,464.0,447.21,357.78
2018,4,27,16,30,669.0,111.0,4.3,15.4,423.0,395.12,313.23
2018,4,27,16,45,631.5,104.5,4.4,15.25,371.0,333.16,259.73
2018,4,27,17,0,594.0,98.0,4.5,15.1,319.0,274.73,208.16
2018,4,27,17,15,542.5,90.0,4.5,14.85,268.0,215.47,156.2
2018,4,27,17,30,491.0,82.0,4.5,14.6,217.0,162.16,110.41
2018,4,27,17,45,418.5,72.0,4.5,14.4,169.5,108.77,68.47
2018,4,27,18,0,346.0,62.0,4.5,14.2,122.0,66.57,40.89
2018,4,27,18,15,243.5,47.5,4.35,14.0,83.0,36.81,25.94
2018,4,27,18,30,141.0,33.0,4.2,13.8,44.0,25.98,11.53
2018,4,27,18,45,76.5,19.0,4.05,13.6,24.5,17.28,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,5,15,36.0,8.5,3.15,13.2,9.5,0.0,0.0
2018,4,28,5,30,72.0,17.0,3.3,13.4,19.0,15.46,0.0
2018,4,28,5,45,175.0,32.0,3.4,13.65,50.5,25.2,11.39
2018,4,28,6,0,278.0,47.0,3.5,13.9,82.0,36.48,25.73
2018,4,28,6,15,204.5,55.5,3.6,14.0,88.0,54.52,34.79
2018,4,28,6,30,131.0,64.0,3.7,14.1,94.0,70.05,48.39
2018,4,28,6,45,77.0,90.0,3.75,14.25,108.5,92.95,70.35
2018,4,28,7,0,23.0,116.0,3.8,14.4,123.0,107.79,85.38
2018,4,28,7,15,64.5,143.0,3.8,14.55,169.0,146.48,116.73
2018,4,28,7,30,106.0,170.0,3.8,14.7,215.0,193.66,155.34
2018,4,28,7,45,116.0,194.0,3.85,14.8,249.0,227.9,183.65
2018,4,28,8,0,126.0,218.0,3.9,14.9,283.0,263.37,212.59
2018,4,28,8,15,92.5,225.0,3.9,15.05,275.0,255.48,205.97
2018,4,28,8,30,59.0,232.0,3.9,15.2,267.0,248.27,199.5
2018,4,28,8,45,57.5,253.5,3.9,15.3,290.0,271.48,217.65
2018,4,28,9,0,56.0,275.0,3.9,15.4,313.0,294.58,235.41
2018,4,28,9,15,139.0,307.5,3.95,15.5,409.0,398.69,318.39
2018,4,28,9,30,222.0,340.0,4.0,15.6,505.0,502.01,398.73
2018,4,28,9,45,289.0,341.5,4.05,15.7,567.0,578.39,457.03
2018,4,28,10,0,356.0,343.0,4.1,15.8,629.0,649.06,510.38
2018,4,28,10,15,266.0,371.5,4.1,15.85,589.5,611.73,479.34
2018,4,28,10,30,176.0,400.0,4.1,15.9,550.0,555.91,434.84
2018,4,28,10,45,139.0,413.5,4.15,15.95,533.5,540.61,422.06
2018,4,28,11,0,102.0,427.0,4.2,16.0,517.0,509.58,397.39
2018,4,28,11,15,128.5,435.5,4.2,16.0,551.0,560.01,435.67
2018,4,28,11,30,155.0,444.0,4.2,16.0,585.0,597.06,463.49
2018,4,28,11,45,224.5,442.0,4.2,16.05,647.5,665.71,515.66
2018,4,28,12,0,294.0,440.0,4.2,16.1,710.0,747.99,576.5
2018,4,28,12,15,340.5,419.5,4.3,16.05,732.0,773.39,596.43
2018,4,28,12,30,387.0,399.0,4.4,16.0,754.0,796.79,615.36
2018,4,28,12,45,324.5,411.0,4.45,16.0,706.5,743.67,575.65
2018,4,28,13,0,262.0,423.0,4.5,16.0,659.0,690.12,535.58
2018,4,28,13,15,197.0,425.0,4.55,16.0,600.5,611.44,476.69
2018,4,28,13,30,132.0,427.0,4.6,16.0,542.0,547.58,427.79
2018,4,28,13,45,142.5,414.0,4.65,15.95,535.0,539.43,422.94
2018,4,28,14,0,153.0,401.0,4.7,15.9,528.0,530.11,416.97
2018,4,28,14,15,196.0,380.5,4.75,15.8,537.0,539.65,426.34
2018,4,28,14,30,239.0,360.0,4.8,15.7,546.0,545.64,432.85
2018,4,28,14,45,348.0,308.0,4.85,15.65,564.0,577.32,460.41
2018,4,28,15,0,457.0,256.0,4.9,15.6,582.0,598.49,479.32
2018,4,28,15,15,503.0,226.0,4.9,15.6,564.5,577.61,464.25
2018,4,28,15,30,549.0,196.0,4.9,15.6,547.0,551.02,444.3
2018,4,28,15,45,603.0,161.5,5.0,15.35,520.0,523.06,423.07
2018,4,28,16,0,657.0,127.0,5.1,15.1,493.0,483.84,391.73
2018,4,28,16,15,695.5,107.5,5.15,14.95,462.5,444.31,357.96
2018,4,28,16,30,734.0,88.0,5.2,14.8,432.0,400.14,318.59
2018,4,28,16,45,700.5,85.0,5.2,14.65,382.0,338.54,264.16
2018,4,28,17,0,667.0,82.0,5.2,14.5,332.0,280.81,212.0
2018,4,28,17,15,590.5,79.0,5.15,14.35,275.0,216.06,155.41
2018,4,28,17,30,514.0,76.0,5.1,14.2,218.0,160.17,108.0
2018,4,28,17,45,416.0,66.0,5.1,14.0,165.0,103.03,63.93
2018,4,28,18,0,318.0,56.0,5.1,13.8,112.0,60.13,36.42
2018,4,28,18,15,256.5,44.5,4.95,13.65,80.0,34.44,24.02
2018,4,28,18,30,195.0,33.0,4.8,13.5,48.0,26.01,12.43
2018,4,28,18,45,109.0,19.5,4.65,13.35,26.5,17.74,0.0
2018,4,28,19,0,23.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.45,13.1,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,5.5,4.0,4.4,12.85,4.0,0.0,0.0
2018,4,29,5,30,11.0,8.0,4.6,13.0,8.0,7.28,0.0
2018,4,29,5,45,5.5,15.5,4.8,13.15,15.5,13.91,4.33
2018,4,29,6,0,0.0,23.0,5.0,13.3,23.0,20.25,11.87
2018,4,29,6,15,101.5,43.5,5.05,13.4,67.0,41.21,26.48
2018,4,29,6,30,203.0,64.0,5.1,13.5,111.0,78.08,52.22
2018,4,29,6,45,195.5,78.5,5.2,13.55,133.0,104.21,75.0
2018,4,29,7,0,188.0,93.0,5.3,13.6,155.0,129.45,98.05
2018,4,29,7,15,214.0,108.5,5.3,13.7,190.5,164.65,128.58
2018,4,29,7,30,240.0,124.0,5.3,13.8,226.0,202.95,161.8
2018,4,29,7,45,176.5,125.5,5.35,13.85,205.5,193.62,156.23
2018,4,29,8,0,113.0,127.0,5.4,13.9,185.0,172.79,139.87
2018,4,29,8,15,59.5,155.5,5.4,14.0,186.5,173.32,140.1
2018,4,29,8,30,6.0,184.0,5.4,14.1,188.0,168.01,134.7
2018,4,29,8,45,7.5,196.0,5.4,14.2,201.0,180.4,144.47
2018,4,29,9,0,9.0,208.0,5.4,14.3,214.0,192.96,154.32
2018,4,29,9,15,7.0,197.5,5.4,14.45,202.5,182.43,145.28
2018,4,29,9,30,5.0,187.0,5.4,14.6,191.0,171.69,136.14
2018,4,29,9,45,20.0,242.0,5.45,14.75,258.0,234.93,187.33
2018,4,29,10,0,35.0,297.0,5.5,14.9,325.0,309.73,246.83
2018,4,29,10,15,71.5,352.0,5.5,15.0,412.0,397.64,316.34
2018,4,29,10,30,108.0,407.0,5.5,15.1,499.0,488.35,386.65
2018,4,29,10,45,283.0,363.5,5.55,15.15,613.0,636.38,504.29
2018,4,29,11,0,458.0,320.0,5.6,15.2,727.0,779.39,614.9
2018,4,29,11,15,566.5,285.5,5.65,15.25,797.0,861.12,676.89
2018,4,29,11,30,675.0,251.0,5.7,15.3,867.0,942.33,737.87
2018,4,29,11,45,662.0,261.5,5.7,15.35,868.5,946.0,739.26
2018,4,29,12,0,649.0,272.0,5.7,15.4,870.0,946.36,738.76
2018,4,29,12,15,700.0,240.5,5.7,15.4,884.5,965.99,753.92
2018,4,29,12,30,751.0,209.0,5.7,15.4,899.0,981.2,764.8
2018,4,29,12,45,824.0,165.5,5.7,15.45,915.0,994.78,774.5
2018,4,29,13,0,897.0,122.0,5.7,15.5,931.0,1000.27,778.58
2018,4,29,13,15,894.0,120.5,5.7,15.5,914.0,981.03,765.35
2018,4,29,13,30,891.0,119.0,5.7,15.5,897.0,958.28,749.81
2018,4,29,13,45,886.5,117.0,5.7,15.5,872.5,930.27,730.51
2018,4,29,14,0,882.0,115.0,5.7,15.5,848.0,899.06,708.9
2018,4,29,14,15,875.0,113.5,5.75,15.45,817.5,863.2,684.2
2018,4,29,14,30,868.0,112.0,5.8,15.4,787.0,824.62,657.32
2018,4,29,14,45,858.0,109.5,5.85,15.35,750.0,780.21,625.85
2018,4,29,15,0,848.0,107.0,5.9,15.3,713.0,733.76,592.49
2018,4,29,15,15,833.5,104.5,5.9,15.3,670.0,685.89,555.94
2018,4,29,15,30,819.0,102.0,5.9,15.3,627.0,632.72,513.92
2018,4,29,15,45,802.0,98.5,6.1,15.1,580.5,576.25,469.08
2018,4,29,16,0,785.0,95.0,6.3,14.9,534.0,519.51,422.56
2018,4,29,16,15,762.0,91.0,6.3,14.75,484.5,459.45,371.56
2018,4,29,16,30,739.0,87.0,6.3,14.6,435.0,400.41,319.96
2018,4,29,16,45,706.5,82.5,6.3,14.45,383.5,337.48,264.05
2018,4,29,17,0,674.0,78.0,6.3,14.3,332.0,278.39,210.38
2018,4,29,17,15,525.0,83.5,6.25,14.05,263.0,204.18,148.25
2018,4,29,17,30,376.0,89.0,6.2,13.8,194.0,145.1,101.57
2018,4,29,17,45,276.5,75.5,6.15,13.6,144.0,95.39,63.68
2018,4,29,18,0,177.0,62.0,6.1,13.4,94.0,59.0,39.47
2018,4,29,18,15,175.5,46.0,6.0,13.25,69.0,36.54,25.94
2018,4,29,18,30,174.0,30.0,5.9,13.1,44.0,23.53,11.37
2018,4,29,18,45,101.0,18.5,5.85,12.95,25.0,16.83,0.0
2018,4,29,19,0,28.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.0,3.5,5.55,12.75,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,5,15,40.0,9.5,4.35,11.8,11.0,0.0,0.0
2018,4,30,5,30,80.0,19.0,4.5,12.0,22.0,17.28,0.0
2018,4,30,5,45,173.5,32.5,4.7,12.2,52.0,25.49,13.47
2018,4,30,6,0,267.0,46.0,4.9,12.4,82.0,35.54,25.26
2018,4,30,6,15,327.5,57.0,4.9,12.5,120.5,61.82,37.68
2018,4,30,6,30,388.0,68.0,4.9,12.6,159.0,102.05,64.72
2018,4,30,6,45,400.0,84.5,4.9,12.7,198.5,146.07,101.82
2018,4,30,7,0,412.0,101.0,4.9,12.8,238.0,191.57,142.47
2018,4,30,7,15,414.0,121.0,4.85,12.9,278.5,238.52,185.11
2018,4,30,7,30,416.0,141.0,4.8,13.0,319.0,285.46,227.13
2018,4,30,7,45,423.5,160.0,4.7,13.1,361.0,333.63,269.04
2018,4,30,8,0,431.0,179.0,4.6,13.2,403.0,382.1,310.09
2018,4,30,8,15,390.5,208.5,4.6,13.3,426.5,414.88,337.4
2018,4,30,8,30,350.0,238.0,4.6,13.4,450.0,436.12,354.5
2018,4,30,8,45,366.5,252.5,4.55,13.5,489.0,480.5,389.67
2018,4,30,9,0,383.0,267.0,4.5,13.6,528.0,525.59,424.64
2018,4,30,9,15,446.5,263.0,4.55,13.65,585.0,596.55,480.08
2018,4,30,9,30,510.0,259.0,4.6,13.7,642.0,663.37,531.58
2018,4,30,9,45,524.0,270.0,4.65,13.8,679.0,707.83,564.44
2018,4,30,10,0,538.0,281.0,4.7,13.9,716.0,751.47,596.38
2018,4,30,10,15,589.0,269.5,4.8,13.9,761.0,806.75,638.11
2018,4,30,10,30,640.0,258.0,4.9,13.9,806.0,860.96,678.67
2018,4,30,10,45,746.5,207.0,5.0,13.95,861.0,927.23,727.89
2018,4,30,11,0,853.0,156.0,5.1,14.0,916.0,987.12,770.23
2018,4,30,11,15,865.0,151.0,5.15,14.0,932.0,996.86,776.61
2018,4,30,11,30,877.0,146.0,5.2,14.0,948.0,1014.5,789.03
2018,4,30,11,45,878.0,147.0,5.25,14.05,954.0,1023.66,795.37
2018,4,30,12,0,879.0,148.0,5.3,14.1,960.0,1029.19,799.32
2018,4,30,12,15,877.5,148.5,5.35,14.15,957.5,1028.1,798.76
2018,4,30,12,30,876.0,149.0,5.4,14.2,955.0,1023.37,795.79
2018,4,30,12,45,871.5,149.5,5.5,14.25,944.5,1012.08,788.68
2018,4,30,13,0,867.0,150.0,5.6,14.3,934.0,997.28,779.17
2018,4,30,13,15,862.5,149.5,5.7,14.3,916.5,978.09,766.72
2018,4,30,13,30,858.0,149.0,5.8,14.3,899.0,965.7,759.19
2018,4,30,13,45,851.5,147.0,5.95,14.25,874.0,936.0,739.54
2018,4,30,14,0,845.0,145.0,6.1,14.2,849.0,903.29,717.57
2018,4,30,14,15,835.0,143.0,6.2,14.2,817.0,864.78,690.74
2018,4,30,14,30,825.0,141.0,6.3,14.2,785.0,823.87,661.87
2018,4,30,14,45,811.5,139.0,6.45,14.15,747.0,778.08,629.31
2018,4,30,15,0,798.0,137.0,6.6,14.1,709.0,730.65,594.23
2018,4,30,15,15,781.0,134.5,6.6,14.1,666.0,678.96,553.79
2018,4,30,15,30,764.0,132.0,6.6,14.1,623.0,627.38,512.59
2018,4,30,15,45,741.0,128.5,6.8,13.9,575.5,569.61,466.3
2018,4,30,16,0,718.0,125.0,7.0,13.7,528.0,512.32,419.06
2018,4,30,16,15,688.0,121.0,7.0,13.6,478.0,452.03,367.74
2018,4,30,16,30,658.0,117.0,7.0,13.5,428.0,393.67,316.8
2018,4,30,16,45,618.0,111.0,7.05,13.4,376.0,332.13,262.41
2018,4,30,17,0,578.0,105.0,7.1,13.3,324.0,274.42,210.58
2018,4,30,17,15,525.5,97.0,7.1,13.1,273.0,216.12,158.85
2018,4,30,17,30,473.0,89.0,7.1,12.9,222.0,161.44,111.56
2018,4,30,17,45,399.5,77.5,7.1,12.7,174.0,110.22,71.21
2018,4,30,18,0,326.0,66.0,7.1,12.5,126.0,68.08,43.31
2018,4,30,18,15,229.5,51.0,6.95,12.4,86.5,39.37,28.55
2018,4,30,18,30,133.0,36.0,6.8,12.3,47.0,28.58,15.73
2018,4,30,18,45,72.0,20.5,6.7,12.15,26.0,18.65,0.0
2018,4,30,19,0,11.0,5.0,6.6,12.0,5.0,0.0,0.0
2018,4,30,19,15,5.5,2.5,6.45,11.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,1,5,15,0.5,6.0,3.4,11.25,6.0,5.46,0.0
2018,5,1,5,30,1.0,12.0,3.5,11.4,12.0,10.91,0.0
2018,5,1,5,45,12.0,29.5,3.6,11.6,31.0,25.07,13.8
2018,5,1,6,0,23.0,47.0,3.7,11.8,50.0,39.2,28.61
2018,5,1,6,15,48.5,67.5,3.7,11.9,78.0,59.02,43.32
2018,5,1,6,30,74.0,88.0,3.7,12.0,106.0,83.52,62.83
2018,5,1,6,45,70.5,107.5,3.7,12.1,127.5,105.65,82.06
2018,5,1,7,0,67.0,127.0,3.7,12.2,149.0,127.5,101.18
2018,5,1,7,15,123.5,151.0,3.7,12.35,201.0,173.06,138.36
2018,5,1,7,30,180.0,175.0,3.7,12.5,253.0,224.32,180.63
2018,5,1,7,45,255.0,189.0,3.7,12.65,314.0,284.85,230.46
2018,5,1,8,0,330.0,203.0,3.7,12.8,375.0,350.64,284.41
2018,5,1,8,15,361.5,217.0,3.75,13.0,422.5,401.11,325.55
2018,5,1,8,30,393.0,231.0,3.8,13.2,470.0,454.25,368.12
2018,5,1,8,45,418.0,242.5,3.9,13.4,513.5,510.67,412.39
2018,5,1,9,0,443.0,254.0,4.0,13.6,557.0,561.81,451.89
2018,5,1,9,15,588.0,211.0,4.0,13.8,638.5,652.88,523.3
2018,5,1,9,30,733.0,168.0,4.0,14.0,720.0,749.91,597.57
2018,5,1,9,45,800.5,144.5,4.05,14.2,772.5,808.14,639.21
2018,5,1,10,0,868.0,121.0,4.1,14.4,825.0,863.93,677.89
2018,5,1,10,15,875.0,123.0,4.1,14.5,853.5,899.84,701.95
2018,5,1,10,30,882.0,125.0,4.1,14.6,882.0,932.88,723.96
2018,5,1,10,45,886.5,126.5,4.1,14.75,903.0,960.05,741.63
2018,5,1,11,0,891.0,128.0,4.1,14.9,924.0,983.9,757.0
2018,5,1,11,15,893.5,129.0,4.15,14.95,937.5,1001.89,768.95
2018,5,1,11,30,896.0,130.0,4.2,15.0,951.0,1016.31,778.55
2018,5,1,11,45,896.0,131.5,4.2,15.1,957.0,1025.1,783.94
2018,5,1,12,0,896.0,133.0,4.2,15.2,963.0,1030.18,786.94
2018,5,1,12,15,898.5,131.5,4.3,15.2,962.0,1031.07,788.11
2018,5,1,12,30,901.0,130.0,4.4,15.2,961.0,1028.22,787.28
2018,5,1,12,45,903.5,126.5,4.5,15.25,952.5,1019.63,782.46
2018,5,1,13,0,906.0,123.0,4.6,15.3,944.0,1007.25,775.11
2018,5,1,13,15,901.5,122.5,4.75,15.25,926.0,987.42,763.34
2018,5,1,13,30,897.0,122.0,4.9,15.2,908.0,964.14,749.07
2018,5,1,13,45,890.5,121.0,5.05,15.15,883.0,935.2,730.64
2018,5,1,14,0,884.0,120.0,5.2,15.1,858.0,903.16,709.81
2018,5,1,14,15,812.5,147.0,5.35,15.0,806.0,848.5,672.28
2018,5,1,14,30,741.0,174.0,5.5,14.9,754.0,790.93,632.01
2018,5,1,14,45,664.0,194.5,5.6,14.75,695.5,721.13,579.29
2018,5,1,15,0,587.0,215.0,5.7,14.6,637.0,654.17,527.75
2018,5,1,15,15,629.5,185.0,5.7,14.6,613.0,625.52,506.7
2018,5,1,15,30,672.0,155.0,5.7,14.6,589.0,590.74,479.98
2018,5,1,15,45,576.0,169.5,5.9,14.3,522.0,512.0,417.06
2018,5,1,16,0,480.0,184.0,6.1,14.0,455.0,437.67,356.68
2018,5,1,16,15,451.0,172.0,6.1,13.8,408.0,383.21,311.38
2018,5,1,16,30,422.0,160.0,6.1,13.6,361.0,331.16,267.15
2018,5,1,16,45,445.5,137.0,6.1,13.4,327.0,290.6,230.77
2018,5,1,17,0,469.0,114.0,6.1,13.2,293.0,246.84,190.37
2018,5,1,17,15,406.5,103.5,6.05,13.0,242.0,190.87,141.88
2018,5,1,17,30,344.0,93.0,6.0,12.8,191.0,142.26,100.94
2018,5,1,17,45,292.0,78.0,5.95,12.6,149.0,98.6,66.05
2018,5,1,18,0,240.0,63.0,5.9,12.4,107.0,61.53,40.19
2018,5,1,18,15,172.0,47.5,5.8,12.25,74.0,37.67,27.17
2018,5,1,18,30,104.0,32.0,5.7,12.1,41.0,25.67,14.06
2018,5,1,18,45,55.0,18.5,5.65,12.0,23.0,16.83,0.0
2018,5,1,19,0,6.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,4.0,2.55,11.6,4.0,3.64,0.0
2018,5,2,5,30,0.0,8.0,2.7,11.7,8.0,7.28,0.0
2018,5,2,5,45,0.0,18.5,2.85,11.8,18.5,16.29,7.29
2018,5,2,6,0,0.0,29.0,3.0,11.9,29.0,25.56,16.77
2018,5,2,6,15,0.0,45.0,3.0,12.0,45.0,39.58,28.22
2018,5,2,6,30,0.0,61.0,3.0,12.1,61.0,53.47,40.43
2018,5,2,6,45,8.5,86.5,3.0,12.2,89.5,77.07,60.41
2018,5,2,7,0,17.0,112.0,3.0,12.3,118.0,102.09,81.42
2018,5,2,7,15,24.0,136.5,2.95,12.5,146.0,128.39,103.36
2018,5,2,7,30,31.0,161.0,2.9,12.7,174.0,155.18,125.47
2018,5,2,7,45,47.5,184.0,2.85,12.85,207.5,185.72,150.39
2018,5,2,8,0,64.0,207.0,2.8,13.0,241.0,218.34,176.84
2018,5,2,8,15,57.0,226.0,2.75,13.2,258.5,236.72,191.3
2018,5,2,8,30,50.0,245.0,2.7,13.4,276.0,254.34,204.88
2018,5,2,8,45,43.0,253.0,2.65,13.6,281.0,260.86,209.37
2018,5,2,9,0,36.0,261.0,2.6,13.8,286.0,266.54,213.13
2018,5,2,9,15,38.0,283.0,2.6,14.0,310.5,291.41,232.22
2018,5,2,9,30,40.0,305.0,2.6,14.2,335.0,316.52,251.24
2018,5,2,9,45,41.0,320.0,2.55,14.4,352.0,334.21,264.27
2018,5,2,10,0,42.0,335.0,2.5,14.6,369.0,351.91,277.22
2018,5,2,10,15,76.5,360.5,2.55,14.7,425.5,409.29,321.78
2018,5,2,10,30,111.0,386.0,2.6,14.8,482.0,480.7,375.95
2018,5,2,10,45,130.5,407.0,2.6,14.95,522.0,523.72,407.51
2018,5,2,11,0,150.0,428.0,2.6,15.1,562.0,567.08,439.11
2018,5,2,11,15,185.5,438.5,2.65,15.15,607.0,615.4,474.93
2018,5,2,11,30,221.0,449.0,2.7,15.2,652.0,663.79,510.4
2018,5,2,11,45,253.5,446.0,2.8,15.3,680.0,708.57,543.02
2018,5,2,12,0,286.0,443.0,2.9,15.4,708.0,739.12,565.56
2018,5,2,12,15,244.0,451.0,2.95,15.4,677.0,705.54,540.39
2018,5,2,12,30,202.0,459.0,3.0,15.4,646.0,657.39,505.19
2018,5,2,12,45,185.0,454.0,3.05,15.4,624.0,633.4,488.02
2018,5,2,13,0,168.0,449.0,3.1,15.4,602.0,608.77,470.13
2018,5,2,13,15,134.0,435.0,3.15,15.35,555.5,558.6,433.0
2018,5,2,13,30,100.0,421.0,3.2,15.3,509.0,496.56,386.77
2018,5,2,13,45,100.5,408.5,3.25,15.25,495.0,481.26,376.2
2018,5,2,14,0,101.0,396.0,3.3,15.2,481.0,465.56,365.05
2018,5,2,14,15,90.0,374.0,3.3,15.1,447.5,430.42,338.75
2018,5,2,14,30,79.0,352.0,3.3,15.0,414.0,395.84,312.73
2018,5,2,14,45,61.5,324.5,3.3,14.95,371.5,351.66,278.77
2018,5,2,15,0,44.0,297.0,3.3,14.9,329.0,308.95,245.63
2018,5,2,15,15,47.0,281.5,3.3,14.9,313.5,293.28,233.95
2018,5,2,15,30,50.0,266.0,3.3,14.9,298.0,277.28,221.8
2018,5,2,15,45,109.0,249.5,3.3,14.65,313.0,298.51,240.21
2018,5,2,16,0,168.0,233.0,3.3,14.4,328.0,306.62,247.4
2018,5,2,16,15,312.5,189.5,3.3,14.25,346.0,328.0,264.35
2018,5,2,16,30,457.0,146.0,3.3,14.1,364.0,332.23,265.06
2018,5,2,16,45,572.5,112.0,3.3,13.95,353.0,315.44,246.42
2018,5,2,17,0,688.0,78.0,3.3,13.8,342.0,280.57,210.33
2018,5,2,17,15,641.5,72.5,3.2,13.6,290.0,219.73,156.15
2018,5,2,17,30,595.0,67.0,3.1,13.4,238.0,164.01,107.67
2018,5,2,17,45,525.5,60.0,3.05,13.2,188.5,109.83,65.21
2018,5,2,18,0,456.0,53.0,3.0,13.0,139.0,64.27,36.66
2018,5,2,18,15,347.5,43.5,2.85,12.85,97.0,35.14,24.99
2018,5,2,18,30,239.0,34.0,2.7,12.7,55.0,26.71,15.26
2018,5,2,18,45,134.5,20.0,2.6,12.55,30.5,18.19,0.0
2018,5,2,19,0,30.0,6.0,2.5,12.4,6.0,5.46,0.0
2018,5,2,19,15,15.0,3.0,2.4,12.4,3.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
