Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.36,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.63,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,5.26,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,7.9,1.29
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,11.41,4.15
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,14.94,7.29
2018,5,3,6,45,0.0,22.5,3.05,11.9,22.5,19.79,11.54
2018,5,3,7,0,0.0,28.0,3.0,11.9,28.0,24.65,15.75
2018,5,3,7,15,0.0,31.5,3.0,11.95,31.5,27.76,18.38
2018,5,3,7,30,0.0,35.0,3.0,12.0,35.0,30.86,20.99
2018,5,3,7,45,0.0,42.5,3.0,12.1,42.5,37.51,26.59
2018,5,3,8,0,0.0,50.0,3.0,12.2,50.0,44.18,32.15
2018,5,3,8,15,0.0,66.0,3.05,12.25,66.0,58.4,44.08
2018,5,3,8,30,0.0,82.0,3.1,12.3,82.0,72.65,55.92
2018,5,3,8,45,0.5,109.5,3.1,12.4,110.0,97.57,76.54
2018,5,3,9,0,1.0,137.0,3.1,12.5,138.0,122.74,97.14
2018,5,3,9,15,5.0,178.0,3.15,12.6,182.0,162.97,129.94
2018,5,3,9,30,9.0,219.0,3.2,12.7,226.0,203.93,162.88
2018,5,3,9,45,17.0,261.5,3.25,12.8,275.0,250.21,199.78
2018,5,3,10,0,25.0,304.0,3.3,12.9,324.0,307.05,244.49
2018,5,3,10,15,27.0,320.5,3.3,13.0,343.0,326.34,259.05
2018,5,3,10,30,29.0,337.0,3.3,13.1,362.0,345.72,273.74
2018,5,3,10,45,29.5,346.5,3.3,13.25,372.5,356.86,281.89
2018,5,3,11,0,30.0,356.0,3.3,13.4,383.0,367.89,289.98
2018,5,3,11,15,57.0,390.0,3.35,13.5,442.0,428.73,337.29
2018,5,3,11,30,84.0,424.0,3.4,13.6,501.0,490.33,384.3
2018,5,3,11,45,129.0,444.0,3.4,13.75,563.5,569.73,444.33
2018,5,3,12,0,174.0,464.0,3.4,13.9,626.0,635.19,493.04
2018,5,3,12,15,176.5,463.0,3.45,14.0,627.0,636.61,493.76
2018,5,3,12,30,179.0,462.0,3.5,14.1,628.0,636.96,494.13
2018,5,3,12,45,153.5,454.0,3.6,14.2,595.0,601.88,467.87
2018,5,3,13,0,128.0,446.0,3.7,14.3,562.0,566.46,441.35
2018,5,3,13,15,123.0,436.5,3.7,14.4,546.5,548.98,428.51
2018,5,3,13,30,118.0,427.0,3.7,14.5,531.0,531.04,415.23
2018,5,3,13,45,263.0,365.5,3.7,14.65,588.5,607.88,477.68
2018,5,3,14,0,408.0,304.0,3.7,14.8,646.0,675.55,531.59
2018,5,3,14,15,559.0,244.5,3.7,14.8,694.5,732.4,577.09
2018,5,3,14,30,710.0,185.0,3.7,14.8,743.0,774.45,611.09
2018,5,3,14,45,594.5,222.0,3.65,14.85,674.0,691.81,547.58
2018,5,3,15,0,479.0,259.0,3.6,14.9,605.0,612.39,486.37
2018,5,3,15,15,523.5,223.5,3.6,14.9,581.0,584.33,466.66
2018,5,3,15,30,568.0,188.0,3.6,14.9,557.0,554.5,444.49
2018,5,3,15,45,643.5,149.0,3.6,14.9,537.5,529.94,425.67
2018,5,3,16,0,719.0,110.0,3.6,14.9,518.0,495.3,397.6
2018,5,3,16,15,725.5,99.5,3.65,14.75,479.0,446.26,356.54
2018,5,3,16,30,732.0,89.0,3.7,14.6,440.0,396.32,313.14
2018,5,3,16,45,662.0,92.0,3.75,14.45,382.0,327.83,254.46
2018,5,3,17,0,592.0,95.0,3.8,14.3,324.0,267.52,202.01
2018,5,3,17,15,524.0,88.5,3.9,14.1,269.0,206.49,149.36
2018,5,3,17,30,456.0,82.0,4.0,13.9,214.0,151.28,102.97
2018,5,3,17,45,373.0,71.0,4.15,13.65,164.5,100.99,64.3
2018,5,3,18,0,290.0,60.0,4.3,13.4,115.0,61.0,38.36
2018,5,3,18,15,190.0,44.5,4.35,13.15,76.0,34.05,24.04
2018,5,3,18,30,90.0,29.0,4.4,12.9,37.0,23.48,13.01
2018,5,3,18,45,45.0,16.0,4.4,12.7,20.0,13.15,0.0
2018,5,3,19,0,0.0,3.0,4.4,12.5,3.0,2.73,0.0
2018,5,3,19,15,0.0,1.5,4.4,12.35,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.5,2.4,11.15,5.5,5.0,0.0
2018,5,4,5,30,0.0,11.0,2.7,11.4,11.0,9.67,0.0
2018,5,4,5,45,0.0,23.0,3.05,11.65,23.0,20.27,11.0
2018,5,4,6,0,0.0,35.0,3.4,11.9,35.0,30.84,21.49
2018,5,4,6,15,0.0,50.5,3.45,12.1,50.5,44.15,32.15
2018,5,4,6,30,0.0,66.0,3.5,12.3,66.0,57.69,44.03
2018,5,4,6,45,3.0,88.5,3.55,12.55,89.5,77.81,61.2
2018,5,4,7,0,6.0,111.0,3.6,12.8,113.0,98.59,78.7
2018,5,4,7,15,28.0,137.0,3.2,13.05,149.0,129.88,104.29
2018,5,4,7,30,50.0,163.0,2.8,13.3,185.0,163.6,131.81
2018,5,4,7,45,51.5,177.0,2.35,13.55,202.0,180.84,145.75
2018,5,4,8,0,53.0,191.0,1.9,13.8,219.0,198.19,159.48
2018,5,4,8,15,36.0,200.5,1.6,14.1,220.5,201.68,161.6
2018,5,4,8,30,19.0,210.0,1.3,14.4,222.0,198.88,158.4
2018,5,4,8,45,15.5,217.5,1.0,14.7,227.5,204.74,162.21
2018,5,4,9,0,12.0,225.0,0.7,15.0,233.0,210.21,165.5
2018,5,4,9,15,22.0,258.5,0.8,15.3,274.5,249.1,195.72
2018,5,4,9,30,32.0,292.0,0.9,15.6,316.0,297.3,232.48
2018,5,4,9,45,67.0,335.5,1.0,15.9,389.0,369.67,287.56
2018,5,4,10,0,102.0,379.0,1.1,16.2,462.0,444.96,343.43
2018,5,4,10,15,133.5,399.5,1.4,16.4,512.5,508.04,390.4
2018,5,4,10,30,165.0,420.0,1.7,16.6,563.0,562.02,430.5
2018,5,4,10,45,233.0,419.5,1.95,16.75,626.5,629.96,481.45
2018,5,4,11,0,301.0,419.0,2.2,16.9,690.0,712.19,541.55
2018,5,4,11,15,340.5,410.0,2.3,17.0,720.5,747.49,566.91
2018,5,4,11,30,380.0,401.0,2.4,17.1,751.0,782.16,592.09
2018,5,4,11,45,425.5,388.0,2.5,17.2,782.5,828.99,625.52
2018,5,4,12,0,471.0,375.0,2.6,17.3,814.0,863.52,650.43
2018,5,4,12,15,549.5,330.5,2.6,17.4,841.5,897.32,675.48
2018,5,4,12,30,628.0,286.0,2.6,17.5,869.0,929.34,699.12
2018,5,4,12,45,473.0,352.5,2.65,17.6,789.0,836.03,631.13
2018,5,4,13,0,318.0,419.0,2.7,17.7,709.0,734.2,556.78
2018,5,4,13,15,344.5,401.5,2.8,17.7,710.0,735.09,559.92
2018,5,4,13,30,371.0,384.0,2.9,17.7,711.0,733.46,560.48
2018,5,4,13,45,551.5,290.0,3.0,17.75,761.0,803.79,616.14
2018,5,4,14,0,732.0,196.0,3.1,17.8,811.0,854.85,656.44
2018,5,4,14,15,797.0,158.0,3.3,17.7,805.0,842.54,649.75
2018,5,4,14,30,862.0,120.0,3.5,17.6,799.0,821.52,637.33
2018,5,4,14,45,853.0,116.5,3.7,17.5,761.5,777.35,608.11
2018,5,4,15,0,844.0,113.0,3.9,17.4,724.0,735.26,580.01
2018,5,4,15,15,834.0,109.0,3.9,17.4,683.0,685.17,542.73
2018,5,4,15,30,824.0,105.0,3.9,17.4,642.0,633.57,503.36
2018,5,4,15,45,799.0,104.0,4.2,17.0,593.0,575.02,458.85
2018,5,4,16,0,774.0,103.0,4.5,16.6,544.0,516.98,413.42
2018,5,4,16,15,754.5,97.0,4.55,16.3,494.5,457.55,364.45
2018,5,4,16,30,735.0,91.0,4.6,16.0,445.0,398.78,314.39
2018,5,4,16,45,696.5,85.5,4.7,15.7,390.5,333.24,257.74
2018,5,4,17,0,658.0,80.0,4.8,15.4,336.0,272.41,203.87
2018,5,4,17,15,623.0,75.0,4.8,15.1,289.0,216.72,153.87
2018,5,4,17,30,588.0,70.0,4.8,14.8,242.0,164.69,108.21
2018,5,4,17,45,520.5,62.5,4.75,14.45,192.0,110.86,66.14
2018,5,4,18,0,453.0,55.0,4.7,14.1,142.0,65.4,37.69
2018,5,4,18,15,350.5,45.5,4.6,13.9,100.5,36.72,26.33
2018,5,4,18,30,248.0,36.0,4.5,13.7,59.0,28.24,17.04
2018,5,4,18,45,143.5,22.0,4.35,13.5,33.5,17.49,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.3,8.0,7.28,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.7,12.0,2.5,2.27,0.0
2018,5,5,5,30,0.0,5.0,3.7,12.1,5.0,4.38,0.0
2018,5,5,5,45,0.0,9.5,3.7,12.2,9.5,8.34,1.26
2018,5,5,6,0,0.0,14.0,3.7,12.3,14.0,12.3,5.18
2018,5,5,6,15,0.0,20.5,3.6,12.35,20.5,18.02,9.82
2018,5,5,6,30,0.0,27.0,3.5,12.4,27.0,23.76,14.89
2018,5,5,6,45,0.0,43.5,3.45,12.5,43.5,38.36,27.53
2018,5,5,7,0,0.0,60.0,3.4,12.6,60.0,53.0,40.08
2018,5,5,7,15,0.0,88.5,3.4,12.65,88.5,78.14,61.44
2018,5,5,7,30,0.0,117.0,3.4,12.7,117.0,103.36,82.55
2018,5,5,7,45,0.5,131.0,3.45,12.75,131.5,116.19,93.01
2018,5,5,8,0,1.0,145.0,3.5,12.8,146.0,129.15,103.48
2018,5,5,8,15,8.5,178.5,3.45,13.0,184.0,163.45,131.48
2018,5,5,8,30,16.0,212.0,3.4,13.2,222.0,198.86,160.02
2018,5,5,8,45,23.0,239.5,3.35,13.4,255.0,229.5,184.35
2018,5,5,9,0,30.0,267.0,3.3,13.6,288.0,267.46,214.26
2018,5,5,9,15,33.0,287.0,3.05,13.85,311.0,290.84,231.98
2018,5,5,9,30,36.0,307.0,2.8,14.1,334.0,314.53,249.73
2018,5,5,9,45,38.0,320.0,2.6,14.3,350.0,330.9,261.65
2018,5,5,10,0,40.0,333.0,2.4,14.5,366.0,347.33,273.51
2018,5,5,10,15,31.0,324.0,2.4,14.6,350.0,332.7,261.47
2018,5,5,10,30,22.0,315.0,2.4,14.7,334.0,306.77,240.83
2018,5,5,10,45,25.5,331.5,2.4,14.8,354.0,337.83,264.63
2018,5,5,11,0,29.0,348.0,2.4,14.9,374.0,358.43,280.04
2018,5,5,11,15,40.0,372.0,2.65,14.8,408.5,393.71,307.46
2018,5,5,11,30,51.0,396.0,2.9,14.7,443.0,429.21,334.87
2018,5,5,11,45,40.0,378.5,3.15,14.65,415.5,401.68,313.85
2018,5,5,12,0,29.0,361.0,3.4,14.6,388.0,373.74,292.57
2018,5,5,12,15,26.5,340.5,3.75,14.45,365.0,350.97,275.63
2018,5,5,12,30,24.0,320.0,4.1,14.3,342.0,328.05,258.39
2018,5,5,12,45,18.5,282.0,4.4,14.15,299.0,274.69,217.03
2018,5,5,13,0,13.0,244.0,4.7,14.0,256.0,233.62,184.81
2018,5,5,13,15,12.0,242.5,4.85,13.9,253.5,230.93,182.93
2018,5,5,13,30,11.0,241.0,5.0,13.8,251.0,228.21,180.99
2018,5,5,13,45,18.5,270.5,5.1,13.65,286.5,261.9,208.49
2018,5,5,14,0,26.0,300.0,5.2,13.5,322.0,304.82,243.17
2018,5,5,14,15,30.0,308.0,5.3,13.5,332.5,314.41,251.17
2018,5,5,14,30,34.0,316.0,5.4,13.5,343.0,323.53,258.91
2018,5,5,14,45,91.0,309.5,5.5,13.45,376.5,358.66,289.05
2018,5,5,15,0,148.0,303.0,5.6,13.4,410.0,397.03,321.29
2018,5,5,15,15,346.5,249.5,5.6,13.4,481.0,479.2,390.49
2018,5,5,15,30,545.0,196.0,5.6,13.4,552.0,542.05,442.15
2018,5,5,15,45,554.5,178.5,5.5,13.6,518.0,500.76,408.07
2018,5,5,16,0,564.0,161.0,5.4,13.8,484.0,460.96,374.59
2018,5,5,16,15,523.0,153.5,5.35,13.8,431.5,397.25,321.44
2018,5,5,16,30,482.0,146.0,5.3,13.8,379.0,340.77,273.3
2018,5,5,16,45,457.0,133.5,5.2,13.75,334.5,289.31,228.4
2018,5,5,17,0,432.0,121.0,5.1,13.7,290.0,240.23,184.91
2018,5,5,17,15,436.0,103.0,5.2,13.55,252.0,195.67,144.2
2018,5,5,17,30,440.0,85.0,5.3,13.4,214.0,150.48,103.35
2018,5,5,17,45,408.5,72.5,5.35,13.2,174.0,105.58,66.88
2018,5,5,18,0,377.0,60.0,5.4,13.0,134.0,64.55,39.23
2018,5,5,18,15,285.5,48.5,5.3,12.85,95.0,37.3,27.0
2018,5,5,18,30,194.0,37.0,5.2,12.7,56.0,28.9,17.91
2018,5,5,18,45,109.5,22.5,5.15,12.5,32.0,17.83,0.0
2018,5,5,19,0,25.0,8.0,5.1,12.3,8.0,7.28,0.0
2018,5,5,19,15,12.5,4.0,5.05,12.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,6,5,15,38.5,10.0,3.8,11.65,12.0,9.1,0.0
2018,5,6,5,30,77.0,20.0,4.0,11.8,24.0,16.34,0.0
2018,5,6,5,45,164.5,34.5,4.2,11.95,56.0,26.76,16.74
2018,5,6,6,0,252.0,49.0,4.4,12.1,88.0,37.48,27.38
2018,5,6,6,15,260.0,65.0,4.35,12.2,118.5,65.59,42.68
2018,5,6,6,30,268.0,81.0,4.3,12.3,149.0,99.75,68.13
2018,5,6,6,45,173.0,106.5,4.3,12.45,154.0,123.95,93.08
2018,5,6,7,0,78.0,132.0,4.3,12.6,159.0,134.16,106.26
2018,5,6,7,15,60.5,152.0,4.25,12.75,175.0,152.48,122.56
2018,5,6,7,30,43.0,172.0,4.2,12.9,191.0,168.79,136.57
2018,5,6,7,45,55.0,196.5,4.2,13.05,224.0,199.52,161.76
2018,5,6,8,0,67.0,221.0,4.2,13.2,257.0,231.81,187.99
2018,5,6,8,15,157.0,235.0,4.25,13.4,329.5,302.37,245.49
2018,5,6,8,30,247.0,249.0,4.3,13.6,402.0,383.84,311.27
2018,5,6,8,45,500.5,195.0,4.4,13.8,534.0,515.63,418.29
2018,5,6,9,0,754.0,141.0,4.5,14.0,666.0,666.27,537.42
2018,5,6,9,15,819.0,122.0,4.6,14.15,722.5,728.58,585.43
2018,5,6,9,30,884.0,103.0,4.7,14.3,779.0,789.85,629.96
2018,5,6,9,45,894.0,104.5,4.8,14.45,814.0,833.62,660.88
2018,5,6,10,0,904.0,106.0,4.9,14.6,849.0,875.02,689.98
2018,5,6,10,15,697.5,206.5,5.05,14.7,791.5,835.54,660.65
2018,5,6,10,30,491.0,307.0,5.2,14.8,734.0,765.64,603.99
2018,5,6,10,45,441.0,346.0,5.3,14.9,736.0,770.99,606.31
2018,5,6,11,0,391.0,385.0,5.4,15.0,738.0,761.6,597.59
2018,5,6,11,15,381.0,398.5,5.45,15.05,746.5,773.05,605.39
2018,5,6,11,30,371.0,412.0,5.5,15.1,755.0,782.46,611.62
2018,5,6,11,45,433.5,390.5,5.55,15.15,794.0,837.04,653.04
2018,5,6,12,0,496.0,369.0,5.6,15.2,833.0,880.04,685.77
2018,5,6,12,15,584.0,324.0,5.55,15.2,869.0,922.46,718.62
2018,5,6,12,30,672.0,279.0,5.5,15.2,905.0,963.26,749.97
2018,5,6,12,45,573.5,310.5,5.5,15.2,841.0,890.13,695.03
2018,5,6,13,0,475.0,342.0,5.5,15.2,777.0,818.21,640.79
2018,5,6,13,15,399.5,365.0,5.35,15.15,726.0,759.67,595.83
2018,5,6,13,30,324.0,388.0,5.2,15.1,675.0,692.09,543.94
2018,5,6,13,45,382.0,345.0,5.1,15.05,674.0,702.48,553.98
2018,5,6,14,0,440.0,302.0,5.0,15.0,673.0,698.46,553.06
2018,5,6,14,15,412.0,284.5,4.95,14.9,622.0,641.65,510.68
2018,5,6,14,30,384.0,267.0,4.9,14.8,571.0,585.21,468.25
2018,5,6,14,45,232.5,283.5,4.8,14.7,465.0,458.55,367.94
2018,5,6,15,0,81.0,300.0,4.7,14.6,359.0,337.27,269.93
2018,5,6,15,15,74.0,282.0,4.7,14.6,333.5,310.83,249.53
2018,5,6,15,30,67.0,264.0,4.7,14.6,308.0,284.95,229.18
2018,5,6,15,45,74.0,237.0,4.65,14.45,282.5,259.44,209.28
2018,5,6,16,0,81.0,210.0,4.6,14.3,257.0,233.32,188.55
2018,5,6,16,15,181.5,199.5,4.6,14.15,291.5,269.56,218.24
2018,5,6,16,30,282.0,189.0,4.6,14.0,326.0,292.6,235.37
2018,5,6,16,45,287.0,167.0,4.55,13.9,293.0,255.38,203.09
2018,5,6,17,0,292.0,145.0,4.5,13.8,260.0,217.42,169.56
2018,5,6,17,15,297.5,122.5,4.5,13.7,225.0,178.5,134.71
2018,5,6,17,30,303.0,100.0,4.5,13.6,190.0,139.66,100.07
2018,5,6,17,45,277.0,83.0,4.45,13.45,153.0,99.94,67.7
2018,5,6,18,0,251.0,66.0,4.4,13.3,116.0,63.6,41.77
2018,5,6,18,15,182.0,51.5,4.3,13.25,82.0,40.71,29.98
2018,5,6,18,30,113.0,37.0,4.2,13.2,48.0,29.52,18.62
2018,5,6,18,45,64.0,22.0,4.05,13.1,27.5,17.79,0.0
2018,5,6,19,0,15.0,7.0,3.9,13.0,7.0,6.37,0.0
2018,5,6,19,15,7.5,3.5,3.85,13.0,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,77.0,12.5,4.3,12.3,17.0,11.37,0.0
2018,5,7,5,30,154.0,25.0,4.4,12.6,34.0,19.78,0.0
2018,5,7,5,45,275.0,37.5,4.55,12.85,73.0,29.3,18.95
2018,5,7,6,0,396.0,50.0,4.7,13.1,112.0,40.34,29.81
2018,5,7,6,15,475.5,57.5,4.65,13.3,159.5,72.11,41.57
2018,5,7,6,30,555.0,65.0,4.6,13.5,207.0,120.73,73.01
2018,5,7,6,45,607.0,71.0,4.55,13.7,258.5,172.9,115.1
2018,5,7,7,0,659.0,77.0,4.5,13.9,310.0,231.11,165.77
2018,5,7,7,15,696.5,81.5,4.5,14.1,362.5,289.27,218.18
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,352.55,274.53
2018,5,7,7,45,761.5,89.5,4.45,14.55,466.5,412.15,326.91
2018,5,7,8,0,789.0,93.0,4.4,14.8,518.0,473.51,379.22
2018,5,7,8,15,808.5,96.5,4.35,15.0,566.5,532.03,427.81
2018,5,7,8,30,828.0,100.0,4.3,15.2,615.0,590.79,475.02
2018,5,7,8,45,843.0,102.0,4.25,15.4,659.5,645.08,517.4
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,695.36,555.63
2018,5,7,9,15,871.5,105.0,4.15,15.8,744.5,744.88,591.68
2018,5,7,9,30,885.0,106.0,4.1,16.0,785.0,792.8,624.66
2018,5,7,9,45,898.0,105.5,4.05,16.2,820.5,836.97,654.46
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,878.96,682.35
2018,5,7,10,15,917.0,106.5,4.0,16.55,884.0,914.43,705.73
2018,5,7,10,30,923.0,108.0,4.0,16.7,912.0,946.83,726.87
2018,5,7,10,45,927.0,109.0,4.05,16.8,932.5,973.65,744.51
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,997.02,759.8
2018,5,7,11,15,909.5,126.0,4.1,17.0,959.5,1007.13,765.78
2018,5,7,11,30,888.0,142.0,4.1,17.1,966.0,1012.63,768.8
2018,5,7,11,45,823.0,185.0,4.1,17.2,952.0,1010.13,766.52
2018,5,7,12,0,758.0,228.0,4.1,17.3,938.0,1000.22,759.35
2018,5,7,12,15,708.0,258.0,4.15,17.3,920.0,980.45,746.18
2018,5,7,12,30,658.0,288.0,4.2,17.3,902.0,956.74,728.9
2018,5,7,12,45,633.5,297.0,4.2,17.35,883.0,935.03,713.44
2018,5,7,13,0,609.0,306.0,4.2,17.4,864.0,910.75,696.16
2018,5,7,13,15,656.0,272.5,4.25,17.35,863.5,912.27,699.64
2018,5,7,13,30,703.0,239.0,4.3,17.3,863.0,908.45,699.23
2018,5,7,13,45,788.5,185.0,4.3,17.3,866.5,907.4,699.39
2018,5,7,14,0,874.0,131.0,4.3,17.3,870.0,897.56,693.24
2018,5,7,14,15,882.5,120.0,4.35,17.2,843.0,865.94,672.51
2018,5,7,14,30,891.0,109.0,4.4,17.1,816.0,830.47,648.99
2018,5,7,14,45,882.5,107.0,4.5,17.05,779.5,787.2,619.74
2018,5,7,15,0,874.0,105.0,4.6,17.0,743.0,741.71,588.45
2018,5,7,15,15,860.5,103.0,4.6,17.0,700.5,690.84,550.49
2018,5,7,15,30,847.0,101.0,4.6,17.0,658.0,641.06,511.89
2018,5,7,15,45,831.5,97.5,4.75,16.7,611.0,584.61,468.26
2018,5,7,16,0,816.0,94.0,4.9,16.4,564.0,527.68,422.69
2018,5,7,16,15,794.0,90.5,4.95,16.15,514.0,467.52,372.68
2018,5,7,16,30,772.0,87.0,5.0,15.9,464.0,408.19,321.75
2018,5,7,16,45,741.0,82.5,5.05,15.7,411.5,345.87,267.05
2018,5,7,17,0,710.0,78.0,5.1,15.5,359.0,284.26,211.91
2018,5,7,17,15,666.0,73.0,5.15,15.2,306.5,223.56,157.83
2018,5,7,17,30,622.0,68.0,5.2,14.9,254.0,167.6,109.14
2018,5,7,17,45,557.0,62.0,5.2,14.65,204.5,113.51,66.85
2018,5,7,18,0,492.0,56.0,5.2,14.4,155.0,67.38,38.45
2018,5,7,18,15,391.5,46.5,5.05,14.2,111.0,37.34,26.97
2018,5,7,18,30,291.0,37.0,4.9,14.0,67.0,30.81,19.81
2018,5,7,18,45,173.0,23.0,4.75,13.75,38.5,18.23,0.0
2018,5,7,19,0,55.0,9.0,4.6,13.5,10.0,8.19,0.0
2018,5,7,19,15,27.5,4.5,4.45,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,2.5,0.5,4.3,12.25,0.5,0.0,0.0
2018,5,8,5,0,5.0,1.0,4.4,12.3,1.0,0.0,0.0
2018,5,8,5,15,62.0,10.5,4.6,12.55,14.0,9.55,0.0
2018,5,8,5,30,119.0,20.0,4.8,12.8,27.0,15.7,0.0
2018,5,8,5,45,277.0,32.5,5.0,13.0,70.5,26.14,16.43
2018,5,8,6,0,435.0,45.0,5.2,13.2,114.0,35.73,25.8
2018,5,8,6,15,304.5,42.0,5.2,13.35,99.0,49.65,27.58
2018,5,8,6,30,174.0,39.0,5.2,13.5,84.0,53.55,32.64
2018,5,8,6,45,87.0,59.0,5.2,13.7,81.5,68.25,49.16
2018,5,8,7,0,0.0,79.0,5.2,13.9,79.0,69.68,54.06
2018,5,8,7,15,0.0,99.0,5.1,13.95,99.0,87.29,68.85
2018,5,8,7,30,0.0,119.0,5.0,14.0,119.0,105.07,83.58
2018,5,8,7,45,8.0,150.5,4.9,14.05,155.0,136.5,109.48
2018,5,8,8,0,16.0,182.0,4.8,14.1,191.0,169.14,136.14
2018,5,8,8,15,30.5,217.5,4.65,14.1,236.0,213.73,172.37
2018,5,8,8,30,45.0,253.0,4.5,14.1,281.0,257.56,207.54
2018,5,8,8,45,71.0,284.0,4.35,14.15,332.0,306.31,246.39
2018,5,8,9,0,97.0,315.0,4.2,14.2,383.0,357.76,286.87
2018,5,8,9,15,122.5,339.0,4.05,14.25,430.0,412.56,329.33
2018,5,8,9,30,148.0,363.0,3.9,14.3,477.0,462.13,367.22
2018,5,8,9,45,180.5,379.5,3.8,14.35,524.5,511.77,404.97
2018,5,8,10,0,213.0,396.0,3.7,14.4,572.0,563.21,443.54
2018,5,8,10,15,235.5,406.5,3.55,14.6,607.0,601.48,471.2
2018,5,8,10,30,258.0,417.0,3.4,14.8,642.0,651.17,506.71
2018,5,8,10,45,279.5,421.5,3.3,14.95,670.5,683.55,529.51
2018,5,8,11,0,301.0,426.0,3.2,15.1,699.0,715.55,551.88
2018,5,8,11,15,344.5,414.0,3.15,15.35,731.0,751.57,577.74
2018,5,8,11,30,388.0,402.0,3.1,15.6,763.0,787.02,602.89
2018,5,8,11,45,424.5,385.5,3.05,15.8,782.5,821.24,626.74
2018,5,8,12,0,461.0,369.0,3.0,16.0,802.0,843.3,642.15
2018,5,8,12,15,454.0,368.5,3.25,16.1,794.0,835.77,637.85
2018,5,8,12,30,447.0,368.0,3.5,16.2,786.0,825.95,632.07
2018,5,8,12,45,350.0,406.0,3.7,16.3,731.0,753.46,578.85
2018,5,8,13,0,253.0,444.0,3.9,16.4,676.0,692.9,533.31
2018,5,8,13,15,214.0,440.0,4.15,16.35,634.0,634.72,491.52
2018,5,8,13,30,175.0,436.0,4.4,16.3,592.0,589.12,458.31
2018,5,8,13,45,276.5,371.0,4.65,16.25,609.0,621.24,487.21
2018,5,8,14,0,378.0,306.0,4.9,16.2,626.0,646.55,510.52
2018,5,8,14,15,627.5,203.0,5.0,16.1,711.5,744.41,590.56
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,809.19,640.98
2018,5,8,14,45,866.5,98.5,5.15,15.9,760.0,765.51,609.92
2018,5,8,15,0,856.0,97.0,5.2,15.8,723.0,719.83,577.56
2018,5,8,15,15,842.5,95.0,5.2,15.8,681.0,669.87,539.7
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,618.7,499.4
2018,5,8,15,45,809.5,91.0,4.9,15.75,592.5,564.55,455.03
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,508.32,408.14
2018,5,8,16,15,764.5,86.5,4.5,15.65,496.5,449.07,358.23
2018,5,8,16,30,739.0,84.0,4.4,15.6,447.0,391.09,308.05
2018,5,8,16,45,706.5,81.0,4.3,15.55,396.5,331.72,255.72
2018,5,8,17,0,674.0,78.0,4.2,15.5,346.0,273.24,203.35
2018,5,8,17,15,630.5,73.0,4.2,15.4,295.5,214.95,151.56
2018,5,8,17,30,587.0,68.0,4.2,15.3,245.0,161.35,105.12
2018,5,8,17,45,523.5,62.0,4.2,15.15,197.0,109.68,64.91
2018,5,8,18,0,460.0,56.0,4.2,15.0,149.0,65.79,37.89
2018,5,8,18,15,365.5,46.0,4.05,14.85,107.0,36.68,26.37
2018,5,8,18,30,271.0,36.0,3.9,14.7,65.0,28.13,17.72
2018,5,8,18,45,161.5,22.5,3.75,14.5,37.5,17.79,0.0
2018,5,8,19,0,52.0,9.0,3.6,14.3,10.0,8.19,0.0
2018,5,8,19,15,26.0,4.5,3.45,14.25,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,121.0,16.0,3.75,13.15,22.5,14.55,0.0
2018,5,9,5,30,218.0,27.0,4.0,13.4,41.0,21.39,4.0
2018,5,9,5,45,337.0,36.0,4.25,13.65,80.0,29.38,19.24
2018,5,9,6,0,456.0,45.0,4.5,13.9,119.0,35.67,25.7
2018,5,9,6,15,319.0,50.5,4.55,14.0,111.5,57.21,33.46
2018,5,9,6,30,182.0,56.0,4.6,14.1,104.0,68.81,45.22
2018,5,9,6,45,115.5,93.5,4.7,14.25,126.5,102.58,76.94
2018,5,9,7,0,49.0,131.0,4.8,14.4,149.0,126.23,99.95
2018,5,9,7,15,60.0,152.5,4.95,14.5,177.5,152.52,121.84
2018,5,9,7,30,71.0,174.0,5.1,14.6,206.0,180.3,144.89
2018,5,9,7,45,48.0,186.5,5.2,14.7,209.5,187.24,150.86
2018,5,9,8,0,25.0,199.0,5.3,14.8,213.0,188.5,151.7
2018,5,9,8,15,104.0,224.5,5.4,14.9,289.0,263.79,213.3
2018,5,9,8,30,183.0,250.0,5.5,15.0,365.0,340.62,275.75
2018,5,9,8,45,284.5,260.5,5.55,15.1,453.5,431.85,349.34
2018,5,9,9,0,386.0,271.0,5.6,15.2,542.0,526.58,424.67
2018,5,9,9,15,403.5,281.5,5.65,15.35,579.0,576.8,463.12
2018,5,9,9,30,421.0,292.0,5.7,15.5,616.0,619.83,495.8
2018,5,9,9,45,443.0,299.0,5.7,15.6,653.5,663.12,528.41
2018,5,9,10,0,465.0,306.0,5.7,15.7,691.0,706.37,560.58
2018,5,9,10,15,395.5,332.0,5.7,15.8,667.0,687.74,544.11
2018,5,9,10,30,326.0,358.0,5.7,15.9,643.0,653.41,516.13
2018,5,9,10,45,220.0,388.5,5.7,16.0,583.0,595.27,468.8
2018,5,9,11,0,114.0,419.0,5.7,16.1,523.0,519.75,407.87
2018,5,9,11,15,296.0,374.5,5.65,16.2,649.0,664.81,522.86
2018,5,9,11,30,478.0,330.0,5.6,16.3,775.0,814.1,636.67
2018,5,9,11,45,708.0,218.5,5.5,16.35,882.0,935.91,728.62
2018,5,9,12,0,938.0,107.0,5.4,16.4,989.0,1035.35,797.26
2018,5,9,12,15,937.0,107.5,5.4,16.45,986.5,1034.59,795.94
2018,5,9,12,30,936.0,108.0,5.4,16.5,984.0,1030.0,792.72
2018,5,9,12,45,933.5,108.0,5.35,16.55,974.0,1019.65,785.24
2018,5,9,13,0,931.0,108.0,5.3,16.6,964.0,1005.57,775.29
2018,5,9,13,15,927.0,107.5,5.45,16.6,946.5,985.9,763.13
2018,5,9,13,30,923.0,107.0,5.6,16.6,929.0,962.7,748.42
2018,5,9,13,45,918.0,106.0,5.7,16.6,904.5,934.68,729.87
2018,5,9,14,0,913.0,105.0,5.8,16.6,880.0,903.44,708.9
2018,5,9,14,15,904.5,104.0,5.9,16.5,848.5,866.19,683.66
2018,5,9,14,30,896.0,103.0,6.0,16.4,817.0,826.29,656.22
2018,5,9,14,45,884.5,102.0,6.15,16.3,779.0,781.65,625.12
2018,5,9,15,0,873.0,101.0,6.3,16.2,741.0,735.04,592.08
2018,5,9,15,15,859.5,99.0,6.3,16.2,698.5,684.37,553.2
2018,5,9,15,30,846.0,97.0,6.3,16.2,656.0,632.43,511.95
2018,5,9,15,45,826.5,95.0,6.55,15.9,608.5,577.55,468.35
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,520.46,421.59
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,460.31,370.45
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,401.38,318.95
2018,5,9,16,45,722.5,84.5,6.8,15.0,409.0,340.23,264.56
2018,5,9,17,0,689.0,81.0,6.8,14.8,357.0,280.01,210.16
2018,5,9,17,15,643.5,76.5,6.7,14.6,305.5,220.82,157.04
2018,5,9,17,30,598.0,72.0,6.6,14.4,254.0,166.55,109.66
2018,5,9,17,45,530.5,65.5,6.5,14.2,204.0,113.35,68.07
2018,5,9,18,0,463.0,59.0,6.4,14.0,154.0,68.45,40.27
2018,5,9,18,15,364.0,49.0,6.2,13.85,111.0,39.3,28.79
2018,5,9,18,30,265.0,39.0,6.0,13.7,68.0,30.45,19.86
2018,5,9,18,45,155.5,24.0,5.85,13.55,39.0,18.96,0.0
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,8.19,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,4.9,12.35,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,4.8,12.4,4.0,0.0,0.0
2018,5,10,5,15,65.0,15.5,4.95,12.6,19.5,14.1,0.0
2018,5,10,5,30,121.0,27.0,5.1,12.8,35.0,21.24,5.52
2018,5,10,5,45,214.5,41.0,5.3,13.05,70.5,31.8,21.45
2018,5,10,6,0,308.0,55.0,5.5,13.3,106.0,42.04,31.4
2018,5,10,6,15,296.0,71.0,5.5,13.45,134.0,72.4,47.11
2018,5,10,6,30,284.0,87.0,5.5,13.6,162.0,106.43,72.81
2018,5,10,6,45,203.5,110.5,5.5,13.7,170.0,132.44,98.56
2018,5,10,7,0,123.0,134.0,5.5,13.8,178.0,147.53,115.46
2018,5,10,7,15,120.5,157.0,5.55,13.95,206.0,176.28,140.39
2018,5,10,7,30,118.0,180.0,5.6,14.1,234.0,204.89,164.81
2018,5,10,7,45,262.5,186.5,5.7,14.25,324.5,283.37,228.56
2018,5,10,8,0,407.0,193.0,5.8,14.4,415.0,380.0,307.61
2018,5,10,8,15,563.5,164.5,5.9,14.55,502.0,465.34,377.86
2018,5,10,8,30,720.0,136.0,6.0,14.7,589.0,561.41,456.34
2018,5,10,8,45,746.5,136.5,6.15,14.8,635.5,616.62,501.06
2018,5,10,9,0,773.0,137.0,6.3,14.9,682.0,671.27,544.67
2018,5,10,9,15,696.5,181.5,6.3,15.0,693.5,696.97,562.78
2018,5,10,9,30,620.0,226.0,6.3,15.1,705.0,711.89,572.1
2018,5,10,9,45,596.0,251.5,6.35,15.25,728.5,742.46,594.04
2018,5,10,10,0,572.0,277.0,6.4,15.4,752.0,767.36,611.37
2018,5,10,10,15,527.0,307.5,6.4,15.5,756.0,777.84,617.13
2018,5,10,10,30,482.0,338.0,6.4,15.6,760.0,783.53,619.25
2018,5,10,10,45,513.5,334.0,6.4,15.7,793.0,822.33,648.11
2018,5,10,11,0,545.0,330.0,6.4,15.8,826.0,860.14,675.9
2018,5,10,11,15,643.5,280.0,6.3,15.85,874.0,917.38,719.61
2018,5,10,11,30,742.0,230.0,6.2,15.9,922.0,973.01,760.25
2018,5,10,11,45,710.0,252.5,6.05,15.9,917.5,970.31,756.92
2018,5,10,12,0,678.0,275.0,5.9,15.9,913.0,963.63,750.32
2018,5,10,12,15,618.5,309.0,6.0,15.85,890.0,936.96,730.09
2018,5,10,12,30,559.0,343.0,6.1,15.8,867.0,908.82,708.74
2018,5,10,12,45,604.5,312.0,6.2,15.8,873.5,916.96,717.05
2018,5,10,13,0,650.0,281.0,6.3,15.8,880.0,922.96,723.62
2018,5,10,13,15,700.5,248.0,6.45,15.7,882.5,926.84,729.38
2018,5,10,13,30,751.0,215.0,6.6,15.6,885.0,925.16,729.96
2018,5,10,13,45,777.5,192.5,6.75,15.55,869.5,900.97,713.77
2018,5,10,14,0,804.0,170.0,6.9,15.5,854.0,879.51,699.6
2018,5,10,14,15,825.0,150.5,6.95,15.45,830.0,851.39,680.03
2018,5,10,14,30,846.0,131.0,7.0,15.4,806.0,818.62,656.9
2018,5,10,14,45,841.5,125.0,7.05,15.35,770.0,775.47,625.76
2018,5,10,15,0,837.0,119.0,7.1,15.3,734.0,729.93,592.11
2018,5,10,15,15,807.5,120.5,7.1,15.3,686.0,672.84,547.16
2018,5,10,15,30,778.0,122.0,7.1,15.3,638.0,616.02,501.58
2018,5,10,15,45,738.5,120.5,7.25,15.15,582.0,551.09,449.19
2018,5,10,16,0,699.0,119.0,7.4,15.0,526.0,488.13,397.15
2018,5,10,16,15,693.5,109.5,7.4,14.8,483.0,435.95,352.49
2018,5,10,16,30,688.0,100.0,7.4,14.6,440.0,383.08,305.88
2018,5,10,16,45,662.0,97.5,7.4,14.45,395.5,329.09,257.32
2018,5,10,17,0,636.0,95.0,7.4,14.3,351.0,277.08,209.72
2018,5,10,17,15,586.5,90.0,7.4,14.05,300.0,219.62,158.54
2018,5,10,17,30,537.0,85.0,7.4,13.8,249.0,167.66,113.57
2018,5,10,17,45,464.5,77.0,7.4,13.6,200.0,116.4,73.7
2018,5,10,18,0,392.0,69.0,7.4,13.4,151.0,71.8,45.11
2018,5,10,18,15,297.5,57.0,7.3,13.25,109.0,43.67,32.72
2018,5,10,18,30,203.0,45.0,7.2,13.1,67.0,35.04,23.91
2018,5,10,18,45,118.5,29.0,7.15,12.9,40.5,23.13,3.03
2018,5,10,19,0,34.0,13.0,7.1,12.7,14.0,11.82,0.0
2018,5,10,19,15,17.0,6.5,7.0,12.65,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,4,45,11.0,3.0,3.15,11.4,2.5,0.0,0.0
2018,5,11,5,0,22.0,6.0,3.2,11.4,5.0,0.0,0.0
2018,5,11,5,15,77.5,17.0,3.4,11.65,21.0,15.46,0.0
2018,5,11,5,30,133.0,28.0,3.6,11.9,37.0,22.02,7.28
2018,5,11,5,45,215.0,40.5,3.75,12.15,70.0,31.36,21.28
2018,5,11,6,0,297.0,53.0,3.9,12.4,103.0,40.42,30.14
2018,5,11,6,15,346.0,66.0,4.0,12.65,143.5,71.09,44.61
2018,5,11,6,30,395.0,79.0,4.1,12.9,184.0,112.64,73.35
2018,5,11,6,45,435.5,90.5,4.2,13.15,229.5,157.43,109.7
2018,5,11,7,0,476.0,102.0,4.3,13.4,275.0,206.99,152.48
2018,5,11,7,15,487.5,118.5,4.25,13.65,319.0,256.82,197.15
2018,5,11,7,30,499.0,135.0,4.2,13.9,363.0,307.64,242.06
2018,5,11,7,45,520.5,146.0,4.15,14.15,408.5,358.42,285.85
2018,5,11,8,0,542.0,157.0,4.1,14.4,454.0,410.79,329.85
2018,5,11,8,15,572.5,163.0,4.1,14.75,502.0,468.2,376.61
2018,5,11,8,30,603.0,169.0,4.1,15.1,550.0,524.16,421.17
2018,5,11,8,45,609.5,183.0,4.1,15.4,591.5,574.05,459.77
2018,5,11,9,0,616.0,197.0,4.1,15.7,633.0,622.95,496.62
2018,5,11,9,15,624.0,210.0,4.15,16.05,672.5,670.81,531.89
2018,5,11,9,30,632.0,223.0,4.2,16.4,712.0,717.39,565.46
2018,5,11,9,45,697.0,203.5,4.3,16.75,765.0,777.33,609.89
2018,5,11,10,0,762.0,184.0,4.4,17.1,818.0,838.61,654.0
2018,5,11,10,15,844.0,147.5,4.45,17.3,871.0,894.79,692.55
2018,5,11,10,30,926.0,111.0,4.5,17.5,924.0,948.06,728.61
2018,5,11,10,45,933.0,111.0,4.5,17.75,946.0,976.51,746.57
2018,5,11,11,0,940.0,111.0,4.5,18.0,968.0,1001.64,762.35
2018,5,11,11,15,944.0,110.5,4.5,18.1,981.5,1019.91,773.89
2018,5,11,11,30,948.0,110.0,4.5,18.2,995.0,1034.51,783.04
2018,5,11,11,45,951.5,108.5,4.5,18.35,1001.5,1043.86,788.57
2018,5,11,12,0,955.0,107.0,4.5,18.5,1008.0,1049.38,791.66
2018,5,11,12,15,955.0,107.5,4.5,18.6,1006.5,1049.58,791.45
2018,5,11,12,30,955.0,108.0,4.5,18.7,1005.0,1045.88,788.77
2018,5,11,12,45,953.5,107.5,4.55,18.75,995.5,1035.86,782.59
2018,5,11,13,0,952.0,107.0,4.6,18.8,986.0,1022.01,773.94
2018,5,11,13,15,947.0,107.0,4.7,18.85,967.5,1001.6,761.3
2018,5,11,13,30,942.0,107.0,4.8,18.9,949.0,977.63,746.21
2018,5,11,13,45,936.0,105.5,4.9,18.95,923.0,947.84,726.99
2018,5,11,14,0,930.0,104.0,5.0,19.0,897.0,914.8,705.37
2018,5,11,14,15,922.0,103.5,5.15,18.95,865.5,878.03,681.47
2018,5,11,14,30,914.0,103.0,5.3,18.9,834.0,838.51,655.26
2018,5,11,14,45,903.5,101.5,5.45,18.9,796.0,793.56,624.57
2018,5,11,15,0,893.0,100.0,5.6,18.9,758.0,746.51,591.86
2018,5,11,15,15,879.5,98.0,5.6,18.9,715.0,695.08,553.27
2018,5,11,15,30,866.0,96.0,5.6,18.9,672.0,642.33,512.2
2018,5,11,15,45,849.5,93.0,5.8,18.65,624.5,585.85,468.15
2018,5,11,16,0,833.0,90.0,6.0,18.4,577.0,529.66,422.8
2018,5,11,16,15,811.5,87.0,5.95,18.15,527.0,469.66,372.56
2018,5,11,16,30,790.0,84.0,5.9,17.9,477.0,410.4,321.48
2018,5,11,16,45,762.0,80.0,5.8,17.65,425.0,348.94,267.37
2018,5,11,17,0,734.0,76.0,5.7,17.4,373.0,289.6,214.07
2018,5,11,17,15,691.5,71.5,5.5,17.05,320.0,226.72,158.31
2018,5,11,17,30,649.0,67.0,5.3,16.7,267.0,170.22,109.37
2018,5,11,17,45,587.0,61.0,5.1,16.3,216.5,115.07,66.51
2018,5,11,18,0,525.0,55.0,4.9,15.9,166.0,67.41,37.48
2018,5,11,18,15,429.0,46.5,4.7,15.65,121.0,36.95,26.6
2018,5,11,18,30,333.0,38.0,4.5,15.4,76.0,31.27,20.66
2018,5,11,18,45,212.5,26.5,4.3,15.15,46.5,20.98,3.84
2018,5,11,19,0,92.0,15.0,4.1,14.9,17.0,13.64,0.0
2018,5,11,19,15,46.0,7.5,3.95,14.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,12,4,45,17.5,3.0,2.45,15.1,2.5,0.0,0.0
2018,5,12,5,0,35.0,6.0,2.4,15.1,5.0,0.0,0.0
2018,5,12,5,15,142.5,17.5,2.4,15.5,26.0,15.92,0.0
2018,5,12,5,30,250.0,29.0,2.4,15.9,47.0,24.56,9.69
2018,5,12,5,45,363.0,37.5,2.4,16.3,87.0,30.44,20.21
2018,5,12,6,0,476.0,46.0,2.4,16.7,127.0,36.27,26.03
2018,5,12,6,15,547.5,52.5,2.45,16.9,176.0,71.7,38.29
2018,5,12,6,30,619.0,59.0,2.5,17.1,225.0,122.8,70.85
2018,5,12,6,45,666.5,63.5,2.55,17.3,277.0,176.43,113.6
2018,5,12,7,0,714.0,68.0,2.6,17.5,329.0,237.44,165.99
2018,5,12,7,15,747.0,71.5,2.55,17.75,381.5,295.87,217.77
2018,5,12,7,30,780.0,75.0,2.5,18.0,434.0,357.26,271.43
2018,5,12,7,45,804.0,78.5,2.45,18.3,485.5,417.53,322.99
2018,5,12,8,0,828.0,82.0,2.4,18.6,537.0,479.08,373.82
2018,5,12,8,15,846.0,84.0,2.25,18.85,585.0,536.28,419.39
2018,5,12,8,30,864.0,86.0,2.1,19.1,633.0,593.49,463.15
2018,5,12,8,45,877.0,88.5,1.9,19.35,677.5,647.68,502.62
2018,5,12,9,0,890.0,91.0,1.7,19.6,722.0,700.72,539.5
2018,5,12,9,15,898.0,94.0,1.7,19.75,761.0,749.23,572.51
2018,5,12,9,30,906.0,97.0,1.7,19.9,800.0,795.63,602.63
2018,5,12,9,45,908.5,101.5,1.65,20.05,832.5,836.78,628.23
2018,5,12,10,0,911.0,106.0,1.6,20.2,865.0,874.97,651.49
2018,5,12,10,15,901.5,116.5,1.75,20.1,888.0,905.55,672.48
2018,5,12,10,30,892.0,127.0,1.9,20.0,911.0,932.11,690.9
2018,5,12,10,45,816.0,171.0,2.05,19.95,901.0,935.92,694.25
2018,5,12,11,0,740.0,215.0,2.2,19.9,891.0,931.23,692.23
2018,5,12,11,15,738.5,219.0,2.4,19.8,901.5,946.54,704.24
2018,5,12,11,30,737.0,223.0,2.6,19.7,912.0,958.62,713.93
2018,5,12,11,45,724.0,229.5,2.8,19.6,910.0,958.73,715.69
2018,5,12,12,0,711.0,236.0,3.0,19.5,908.0,955.45,715.29
2018,5,12,12,15,607.0,291.0,3.2,19.35,863.5,906.48,681.8
2018,5,12,12,30,503.0,346.0,3.4,19.2,819.0,854.84,645.29
2018,5,12,12,45,550.0,321.0,3.55,19.05,833.5,870.68,659.43
2018,5,12,13,0,597.0,296.0,3.7,18.9,848.0,883.96,671.28
2018,5,12,13,15,537.0,323.0,3.8,18.75,812.5,841.85,641.34
2018,5,12,13,30,477.0,350.0,3.9,18.6,777.0,800.01,611.58
2018,5,12,13,45,617.0,269.0,4.0,18.4,806.0,835.19,642.18
2018,5,12,14,0,757.0,188.0,4.1,18.2,835.0,858.76,662.83
2018,5,12,14,15,810.0,155.0,4.05,18.05,824.5,841.1,651.18
2018,5,12,14,30,863.0,122.0,4.0,17.9,814.0,815.43,634.13
2018,5,12,14,45,850.5,120.0,4.0,17.75,775.5,770.47,603.33
2018,5,12,15,0,838.0,118.0,4.0,17.6,737.0,727.75,573.5
2018,5,12,15,15,823.0,116.0,4.0,17.6,694.5,677.05,535.52
2018,5,12,15,30,808.0,114.0,4.0,17.6,652.0,625.32,495.89
2018,5,12,15,45,789.0,111.0,3.75,17.3,605.5,569.57,452.13
2018,5,12,16,0,770.0,108.0,3.5,17.0,559.0,513.8,407.21
2018,5,12,16,15,745.0,104.5,3.35,16.8,509.5,455.02,358.81
2018,5,12,16,30,720.0,101.0,3.2,16.6,460.0,396.13,309.02
2018,5,12,16,45,687.5,96.5,3.1,16.45,409.0,336.25,257.35
2018,5,12,17,0,655.0,92.0,3.0,16.3,358.0,279.14,207.05
2018,5,12,17,15,610.0,86.0,2.85,16.05,307.0,220.85,156.17
2018,5,12,17,30,565.0,80.0,2.7,15.8,256.0,167.47,110.67
2018,5,12,17,45,500.0,72.0,2.6,15.6,206.5,115.4,70.55
2018,5,12,18,0,435.0,64.0,2.5,15.4,157.0,71.36,43.22
2018,5,12,18,15,342.0,53.5,2.4,15.15,114.5,41.0,30.25
2018,5,12,18,30,249.0,43.0,2.3,14.9,72.0,33.45,22.68
2018,5,12,18,45,152.0,28.5,2.15,14.65,43.5,22.48,6.05
2018,5,12,19,0,55.0,14.0,2.0,14.4,15.0,12.73,0.0
