Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,19,15,27.5,7.0,2.0,14.25,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.0,13.35,4.5,4.09,0.0
2018,5,13,5,30,0.0,8.0,3.1,13.4,8.0,7.02,0.0
2018,5,13,5,45,0.0,14.0,3.25,13.5,14.0,12.3,4.94
2018,5,13,6,0,0.0,20.0,3.4,13.6,20.0,17.58,9.92
2018,5,13,6,15,0.0,31.0,3.4,13.65,31.0,27.3,17.75
2018,5,13,6,30,0.0,42.0,3.4,13.7,42.0,37.03,26.22
2018,5,13,6,45,0.0,60.5,3.4,13.75,60.5,53.45,40.3
2018,5,13,7,0,0.0,79.0,3.4,13.8,79.0,69.7,54.08
2018,5,13,7,15,0.0,90.0,3.35,13.9,90.0,79.45,62.16
2018,5,13,7,30,0.0,101.0,3.3,14.0,101.0,89.25,70.18
2018,5,13,7,45,0.0,116.0,3.25,14.15,116.0,102.62,81.07
2018,5,13,8,0,0.0,131.0,3.2,14.3,131.0,116.07,91.9
2018,5,13,8,15,0.0,137.0,3.15,14.5,137.0,121.57,96.06
2018,5,13,8,30,0.0,143.0,3.1,14.7,143.0,127.08,100.21
2018,5,13,8,45,1.0,157.0,3.1,14.85,157.5,140.41,110.78
2018,5,13,9,0,2.0,171.0,3.1,15.0,172.0,153.9,121.39
2018,5,13,9,15,4.0,181.0,3.1,15.15,184.0,164.64,129.76
2018,5,13,9,30,6.0,191.0,3.1,15.3,196.0,175.57,138.27
2018,5,13,9,45,13.5,236.0,3.15,15.45,247.5,223.06,176.03
2018,5,13,10,0,21.0,281.0,3.2,15.6,299.0,271.47,213.91
2018,5,13,10,15,31.5,319.0,3.25,15.7,346.5,326.25,256.37
2018,5,13,10,30,42.0,357.0,3.3,15.8,394.0,374.0,292.82
2018,5,13,10,45,34.0,342.5,3.35,15.85,373.0,354.27,277.06
2018,5,13,11,0,26.0,328.0,3.4,15.9,352.0,333.94,261.05
2018,5,13,11,15,30.5,340.5,3.45,15.95,369.0,351.31,274.44
2018,5,13,11,30,35.0,353.0,3.5,16.0,386.0,368.63,287.65
2018,5,13,11,45,50.0,370.0,3.55,16.0,417.0,400.47,312.34
2018,5,13,12,0,65.0,387.0,3.6,16.0,448.0,432.2,336.77
2018,5,13,12,15,73.5,402.5,3.6,16.0,471.5,455.76,354.61
2018,5,13,12,30,82.0,418.0,3.6,16.0,495.0,478.83,372.07
2018,5,13,12,45,91.5,421.5,3.65,15.95,506.5,490.38,381.18
2018,5,13,13,0,101.0,425.0,3.7,15.9,518.0,501.19,389.81
2018,5,13,13,15,143.0,407.0,3.7,15.85,536.5,532.31,414.75
2018,5,13,13,30,185.0,389.0,3.7,15.8,555.0,548.91,428.8
2018,5,13,13,45,219.5,340.5,3.7,15.75,532.0,536.68,421.45
2018,5,13,14,0,254.0,292.0,3.7,15.7,509.0,511.01,404.19
2018,5,13,14,15,256.5,290.0,3.7,15.6,502.5,501.46,397.5
2018,5,13,14,30,259.0,288.0,3.7,15.5,496.0,490.71,389.78
2018,5,13,14,45,239.0,292.0,3.7,15.45,477.0,467.51,371.83
2018,5,13,15,0,219.0,296.0,3.7,15.4,458.0,444.9,354.28
2018,5,13,15,15,236.5,280.5,3.7,15.4,446.5,429.82,343.29
2018,5,13,15,30,254.0,265.0,3.7,15.4,435.0,412.52,330.22
2018,5,13,15,45,285.0,246.5,3.75,15.15,424.5,397.87,319.34
2018,5,13,16,0,316.0,228.0,3.8,14.9,414.0,379.49,304.83
2018,5,13,16,15,280.5,215.5,3.75,14.75,370.0,331.69,266.04
2018,5,13,16,30,245.0,203.0,3.7,14.6,326.0,287.27,229.65
2018,5,13,16,45,259.0,178.0,3.7,14.5,295.5,252.91,200.32
2018,5,13,17,0,273.0,153.0,3.7,14.4,265.0,216.88,168.69
2018,5,13,17,15,314.5,127.0,3.65,14.2,238.5,184.73,138.65
2018,5,13,17,30,356.0,101.0,3.6,14.0,212.0,148.04,104.48
2018,5,13,17,45,376.5,83.5,3.55,13.85,182.0,109.99,71.86
2018,5,13,18,0,397.0,66.0,3.5,13.7,152.0,69.53,43.0
2018,5,13,18,15,313.0,54.5,3.45,13.6,111.0,41.64,31.03
2018,5,13,18,30,229.0,43.0,3.4,13.5,70.0,33.36,22.83
2018,5,13,18,45,140.5,28.5,3.3,13.4,42.5,22.43,7.3
2018,5,13,19,0,52.0,14.0,3.2,13.3,15.0,12.73,0.0
2018,5,13,19,15,26.0,7.0,3.2,13.25,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,12.0,2.5,2.27,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.1,4.0,3.5,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.15,7.0,6.14,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,8.78,2.17
2018,5,14,6,15,0.0,15.5,2.05,12.3,15.5,13.62,6.11
2018,5,14,6,30,0.0,21.0,2.0,12.4,21.0,18.47,10.36
2018,5,14,6,45,0.0,38.0,1.95,12.55,38.0,33.49,23.36
2018,5,14,7,0,0.0,55.0,1.9,12.7,55.0,48.56,36.25
2018,5,14,7,15,0.0,63.0,1.9,12.85,63.0,55.67,42.18
2018,5,14,7,30,0.0,71.0,1.9,13.0,71.0,62.79,48.05
2018,5,14,7,45,0.0,76.0,1.95,13.1,76.0,67.25,51.63
2018,5,14,8,0,0.0,81.0,2.0,13.2,81.0,71.72,55.18
2018,5,14,8,15,0.0,104.0,2.15,13.4,104.0,92.21,72.06
2018,5,14,8,30,0.0,127.0,2.3,13.6,127.0,112.78,88.79
2018,5,14,8,45,0.5,145.0,2.4,13.75,145.5,129.31,102.06
2018,5,14,9,0,1.0,163.0,2.5,13.9,164.0,145.99,115.35
2018,5,14,9,15,4.5,185.5,2.65,14.05,189.0,169.04,133.8
2018,5,14,9,30,8.0,208.0,2.8,14.2,214.0,192.51,152.43
2018,5,14,9,45,10.0,227.5,2.95,14.35,235.5,212.41,168.04
2018,5,14,10,0,12.0,247.0,3.1,14.5,257.0,232.53,183.74
2018,5,14,10,15,12.5,254.0,3.2,14.55,264.5,240.01,189.39
2018,5,14,10,30,13.0,261.0,3.3,14.6,272.0,247.48,195.07
2018,5,14,10,45,13.5,268.5,3.4,14.7,280.5,255.4,201.09
2018,5,14,11,0,14.0,276.0,3.5,14.8,289.0,263.28,207.09
2018,5,14,11,15,20.0,302.0,3.55,14.85,320.5,293.59,230.83
2018,5,14,11,30,26.0,328.0,3.6,14.9,352.0,335.31,263.16
2018,5,14,11,45,106.5,381.5,3.65,14.95,482.0,479.1,375.47
2018,5,14,12,0,187.0,435.0,3.7,15.0,612.0,611.27,475.25
2018,5,14,12,15,271.0,430.0,3.75,15.0,686.0,700.24,541.94
2018,5,14,12,30,355.0,425.0,3.8,15.0,760.0,775.28,597.84
2018,5,14,12,45,355.5,419.0,3.85,15.05,751.5,766.03,591.07
2018,5,14,13,0,356.0,413.0,3.9,15.1,743.0,755.02,583.62
2018,5,14,13,15,336.0,413.0,3.95,15.05,720.0,729.07,565.01
2018,5,14,13,30,316.0,413.0,4.0,15.0,697.0,702.25,545.75
2018,5,14,13,45,341.0,389.0,4.05,14.95,688.0,691.5,539.63
2018,5,14,14,0,366.0,365.0,4.1,14.9,679.0,678.13,531.43
2018,5,14,14,15,316.0,362.0,4.15,14.8,626.0,620.07,488.09
2018,5,14,14,30,266.0,359.0,4.2,14.7,573.0,564.06,445.98
2018,5,14,14,45,211.0,353.0,4.2,14.65,518.0,495.98,393.87
2018,5,14,15,0,156.0,347.0,4.2,14.6,463.0,440.19,350.46
2018,5,14,15,15,172.5,325.0,4.2,14.6,446.5,421.49,336.93
2018,5,14,15,30,189.0,303.0,4.2,14.6,430.0,400.92,321.5
2018,5,14,15,45,209.5,278.0,4.25,14.4,409.5,377.96,304.17
2018,5,14,16,0,230.0,253.0,4.3,14.2,389.0,352.63,284.37
2018,5,14,16,15,247.5,227.0,4.3,14.05,361.5,326.32,262.94
2018,5,14,16,30,265.0,201.0,4.3,13.9,334.0,293.36,235.35
2018,5,14,16,45,282.0,176.0,4.3,13.8,304.0,258.97,205.61
2018,5,14,17,0,299.0,151.0,4.3,13.7,274.0,222.52,173.23
2018,5,14,17,15,287.0,131.0,4.25,13.55,236.0,181.61,137.51
2018,5,14,17,30,275.0,111.0,4.2,13.4,198.0,142.17,103.41
2018,5,14,17,45,237.0,94.0,4.2,13.2,159.0,103.95,72.99
2018,5,14,18,0,199.0,77.0,4.2,13.0,120.0,70.55,49.28
2018,5,14,18,15,150.0,60.0,4.15,12.9,87.5,46.86,35.75
2018,5,14,18,30,101.0,43.0,4.1,12.8,55.0,34.09,23.61
2018,5,14,18,45,65.0,28.0,4.05,12.7,34.5,22.5,8.38
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,11.82,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.55,12.55,4.0,3.64,0.0
2018,5,15,5,30,0.0,7.0,2.6,12.7,7.0,6.14,0.0
2018,5,15,5,45,0.0,12.5,2.6,12.9,12.5,10.98,3.87
2018,5,15,6,0,0.0,18.0,2.6,13.1,18.0,15.82,8.41
2018,5,15,6,15,0.0,29.0,2.55,13.2,29.0,25.53,16.3
2018,5,15,6,30,0.0,40.0,2.5,13.3,40.0,35.26,24.76
2018,5,15,6,45,0.5,68.0,2.4,13.4,68.0,60.1,46.04
2018,5,15,7,0,1.0,96.0,2.3,13.5,96.0,84.55,66.69
2018,5,15,7,15,10.0,129.0,2.3,13.6,133.5,116.17,92.82
2018,5,15,7,30,19.0,162.0,2.3,13.7,171.0,149.2,119.86
2018,5,15,7,45,19.0,175.5,2.3,13.8,185.5,162.8,130.73
2018,5,15,8,0,19.0,189.0,2.3,13.9,200.0,176.37,141.47
2018,5,15,8,15,15.0,198.0,2.35,14.0,207.0,183.8,147.09
2018,5,15,8,30,11.0,207.0,2.4,14.1,214.0,190.74,152.24
2018,5,15,8,45,16.5,232.5,2.45,14.25,244.0,218.12,173.9
2018,5,15,9,0,22.0,258.0,2.5,14.4,274.0,246.16,195.83
2018,5,15,9,15,45.0,300.0,2.6,14.5,334.5,309.42,245.7
2018,5,15,9,30,68.0,342.0,2.7,14.6,395.0,369.59,292.27
2018,5,15,9,45,94.0,370.0,2.8,14.75,447.0,420.82,331.47
2018,5,15,10,0,120.0,398.0,2.9,14.9,499.0,483.35,378.66
2018,5,15,10,15,198.0,404.5,3.0,14.95,577.0,562.55,439.43
2018,5,15,10,30,276.0,411.0,3.1,15.0,655.0,655.81,509.16
2018,5,15,10,45,437.0,346.5,3.2,15.1,743.0,759.01,587.63
2018,5,15,11,0,598.0,282.0,3.3,15.2,831.0,859.21,662.35
2018,5,15,11,15,704.5,226.5,3.4,15.25,882.0,917.89,705.2
2018,5,15,11,30,811.0,171.0,3.5,15.3,933.0,967.74,739.42
2018,5,15,11,45,848.5,149.5,3.6,15.35,950.5,977.97,746.36
2018,5,15,12,0,886.0,128.0,3.7,15.4,968.0,997.32,760.0
2018,5,15,12,15,886.5,127.5,3.8,15.4,966.5,997.05,760.34
2018,5,15,12,30,887.0,127.0,3.9,15.4,965.0,993.2,758.49
2018,5,15,12,45,888.0,125.0,4.0,15.4,956.5,984.8,753.62
2018,5,15,13,0,889.0,123.0,4.1,15.4,948.0,972.8,746.35
2018,5,15,13,15,886.5,121.5,4.2,15.4,931.5,954.44,734.72
2018,5,15,13,30,884.0,120.0,4.3,15.4,915.0,932.67,720.79
2018,5,15,13,45,880.5,118.0,4.35,15.35,892.0,906.21,703.53
2018,5,15,14,0,877.0,116.0,4.4,15.3,869.0,876.6,683.97
2018,5,15,14,15,871.0,114.0,4.45,15.25,839.0,841.89,660.63
2018,5,15,14,30,865.0,112.0,4.5,15.2,809.0,804.48,635.13
2018,5,15,14,45,858.0,108.5,4.5,15.1,773.5,762.35,605.73
2018,5,15,15,0,851.0,105.0,4.5,15.0,738.0,717.98,574.37
2018,5,15,15,15,838.0,103.0,4.5,15.0,696.5,669.02,536.99
2018,5,15,15,30,825.0,101.0,4.5,15.0,655.0,620.84,499.2
2018,5,15,15,45,812.5,97.0,4.5,14.85,610.5,567.32,456.65
2018,5,15,16,0,800.0,93.0,4.5,14.7,566.0,513.07,412.27
2018,5,15,16,15,781.5,89.0,4.45,14.65,518.0,455.58,363.72
2018,5,15,16,30,763.0,85.0,4.4,14.6,470.0,398.57,314.18
2018,5,15,16,45,738.5,80.0,4.35,14.5,420.0,339.26,261.66
2018,5,15,17,0,714.0,75.0,4.3,14.4,370.0,281.72,209.62
2018,5,15,17,15,676.0,70.0,4.25,14.3,319.0,220.9,155.21
2018,5,15,17,30,638.0,65.0,4.2,14.2,268.0,165.99,107.16
2018,5,15,17,45,585.0,59.0,4.15,14.1,219.0,112.77,65.21
2018,5,15,18,0,532.0,53.0,4.1,14.0,170.0,65.87,36.22
2018,5,15,18,15,446.0,45.5,4.0,13.9,126.0,35.68,25.82
2018,5,15,18,30,360.0,38.0,3.9,13.8,82.0,30.82,20.79
2018,5,15,18,45,239.5,27.0,3.75,13.7,51.0,22.47,9.14
2018,5,15,19,0,119.0,16.0,3.6,13.6,20.0,14.55,0.0
2018,5,15,19,15,59.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,3.05,12.75,3.5,0.0,0.0
2018,5,16,5,0,38.0,8.0,3.0,12.8,7.0,0.0,0.0
2018,5,16,5,15,141.0,20.0,3.1,13.05,29.5,18.19,0.0
2018,5,16,5,30,244.0,32.0,3.2,13.3,52.0,25.2,13.07
2018,5,16,5,45,349.5,41.0,3.3,13.55,92.0,33.19,23.07
2018,5,16,6,0,455.0,50.0,3.4,13.8,132.0,39.31,29.14
2018,5,16,6,15,525.0,57.0,3.4,13.9,180.5,74.21,41.57
2018,5,16,6,30,595.0,64.0,3.4,14.0,229.0,123.99,73.85
2018,5,16,6,45,643.5,68.0,3.4,14.1,280.0,175.68,115.47
2018,5,16,7,0,692.0,72.0,3.4,14.2,331.0,235.0,167.01
2018,5,16,7,15,725.0,76.0,3.35,14.3,383.0,292.31,218.62
2018,5,16,7,30,758.0,80.0,3.3,14.4,435.0,352.62,272.34
2018,5,16,7,45,782.5,83.0,3.3,14.55,485.5,411.08,323.64
2018,5,16,8,0,807.0,86.0,3.3,14.7,536.0,470.89,374.57
2018,5,16,8,15,825.5,89.0,3.3,14.85,584.0,528.57,422.33
2018,5,16,8,30,844.0,92.0,3.3,15.0,632.0,585.1,467.75
2018,5,16,8,45,843.5,100.0,3.3,15.15,671.5,634.89,506.55
2018,5,16,9,0,843.0,108.0,3.3,15.3,711.0,682.32,542.46
2018,5,16,9,15,793.5,137.0,3.35,15.4,729.5,716.6,567.0
2018,5,16,9,30,744.0,166.0,3.4,15.5,748.0,743.25,585.34
2018,5,16,9,45,756.5,170.5,3.4,15.65,784.0,784.35,614.61
2018,5,16,10,0,769.0,175.0,3.4,15.8,820.0,826.31,643.11
2018,5,16,10,15,832.0,148.5,3.5,15.85,867.0,879.81,680.26
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,925.38,711.44
2018,5,16,10,45,901.0,122.0,3.65,16.0,934.5,951.99,728.9
2018,5,16,11,0,907.0,122.0,3.7,16.1,955.0,975.36,744.27
2018,5,16,11,15,910.5,122.0,3.7,16.1,968.5,992.99,755.7
2018,5,16,11,30,914.0,122.0,3.7,16.1,982.0,1007.08,764.83
2018,5,16,11,45,916.5,121.5,3.65,16.15,988.0,1016.11,770.12
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,1021.47,773.06
2018,5,16,12,15,916.0,122.5,3.6,16.25,991.0,1019.72,771.69
2018,5,16,12,30,913.0,124.0,3.6,16.3,988.0,1014.29,768.0
2018,5,16,12,45,905.5,127.0,3.6,16.3,976.5,1002.34,760.17
2018,5,16,13,0,898.0,130.0,3.6,16.3,965.0,986.9,750.1
2018,5,16,13,15,895.0,128.5,3.65,16.3,948.0,967.97,738.08
2018,5,16,13,30,892.0,127.0,3.7,16.3,931.0,945.63,723.73
2018,5,16,13,45,889.0,124.5,3.8,16.25,907.5,918.99,706.83
2018,5,16,14,0,886.0,122.0,3.9,16.2,884.0,889.14,687.57
2018,5,16,14,15,880.0,119.0,3.95,16.15,853.0,853.24,663.62
2018,5,16,14,30,874.0,116.0,4.0,16.1,822.0,814.61,637.53
2018,5,16,14,45,866.5,113.0,4.0,16.05,786.0,772.3,608.31
2018,5,16,15,0,859.0,110.0,4.0,16.0,750.0,727.76,577.06
2018,5,16,15,15,845.5,108.0,4.0,16.0,708.0,678.16,539.61
2018,5,16,15,30,832.0,106.0,4.0,16.0,666.0,629.51,501.92
2018,5,16,15,45,817.0,102.0,4.05,15.8,620.0,574.25,458.74
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,518.5,413.84
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,460.01,365.2
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,402.21,315.63
2018,5,16,16,45,733.5,85.5,4.1,15.2,425.0,342.46,263.24
2018,5,16,17,0,706.0,81.0,4.1,15.1,374.0,282.78,209.94
2018,5,16,17,15,664.5,76.5,4.1,14.9,322.5,224.02,157.75
2018,5,16,17,30,623.0,72.0,4.1,14.7,271.0,169.61,110.61
2018,5,16,17,45,565.5,65.5,4.1,14.55,221.5,116.36,68.95
2018,5,16,18,0,508.0,59.0,4.1,14.4,172.0,70.04,40.29
2018,5,16,18,15,420.5,50.0,4.0,14.2,127.5,39.48,29.15
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,33.45,23.09
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,22.84,10.08
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,15.46,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,5.46,0.0
2018,5,17,5,15,111.0,19.5,3.3,13.25,28.0,17.74,0.0
2018,5,17,5,30,195.0,33.0,3.4,13.4,50.0,25.9,14.0
2018,5,17,5,45,292.0,44.5,3.55,13.6,88.5,34.43,24.19
2018,5,17,6,0,389.0,56.0,3.7,13.8,127.0,44.38,33.62
2018,5,17,6,15,272.5,53.0,3.75,13.85,110.5,56.61,34.37
2018,5,17,6,30,156.0,50.0,3.8,13.9,94.0,60.22,39.12
2018,5,17,6,45,78.0,66.0,3.8,14.0,88.0,72.43,53.03
2018,5,17,7,0,0.0,82.0,3.8,14.1,82.0,72.31,56.19
2018,5,17,7,15,17.0,109.0,3.85,14.15,117.0,101.01,79.8
2018,5,17,7,30,34.0,136.0,3.9,14.2,152.0,133.08,106.2
2018,5,17,7,45,65.5,176.0,3.95,14.3,211.0,184.28,148.13
2018,5,17,8,0,97.0,216.0,4.0,14.4,270.0,239.56,193.05
2018,5,17,8,15,88.0,234.0,4.0,14.45,286.5,257.55,207.37
2018,5,17,8,30,79.0,252.0,4.0,14.5,303.0,274.5,220.63
2018,5,17,8,45,111.0,275.0,4.0,14.55,352.0,326.73,262.3
2018,5,17,9,0,143.0,298.0,4.0,14.6,401.0,376.76,301.73
2018,5,17,9,15,143.5,326.0,4.0,14.65,434.0,411.54,328.16
2018,5,17,9,30,144.0,354.0,4.0,14.7,467.0,446.15,354.16
2018,5,17,9,45,123.5,371.5,4.0,14.75,471.5,453.8,358.8
2018,5,17,10,0,103.0,389.0,4.0,14.8,476.0,450.19,354.93
2018,5,17,10,15,72.5,369.0,4.05,14.85,431.0,408.77,322.11
2018,5,17,10,30,42.0,349.0,4.1,14.9,386.0,365.15,287.41
2018,5,17,10,45,32.5,339.0,4.15,14.95,368.0,348.51,274.15
2018,5,17,11,0,23.0,329.0,4.2,15.0,350.0,331.22,260.27
2018,5,17,11,15,23.5,337.0,4.25,15.0,359.0,340.31,267.26
2018,5,17,11,30,24.0,345.0,4.3,15.0,368.0,349.25,274.08
2018,5,17,11,45,22.5,337.0,4.35,15.0,358.5,329.1,258.41
2018,5,17,12,0,21.0,329.0,4.4,15.0,349.0,320.3,251.61
2018,5,17,12,15,18.5,310.5,4.55,15.0,328.0,300.57,236.32
2018,5,17,12,30,16.0,292.0,4.7,15.0,307.0,280.76,220.93
2018,5,17,12,45,17.0,290.5,4.8,15.0,306.5,280.07,220.61
2018,5,17,13,0,18.0,289.0,4.9,15.0,306.0,279.25,220.17
2018,5,17,13,15,28.5,312.5,5.05,14.95,338.5,320.26,252.98
2018,5,17,13,30,39.0,336.0,5.2,14.9,371.0,351.31,277.84
2018,5,17,13,45,215.0,293.0,5.35,14.85,479.0,483.68,387.13
2018,5,17,14,0,391.0,250.0,5.5,14.8,587.0,596.12,478.39
2018,5,17,14,15,552.0,195.0,5.55,14.7,652.0,665.43,535.19
2018,5,17,14,30,713.0,140.0,5.6,14.6,717.0,715.27,576.02
2018,5,17,14,45,772.5,125.0,5.7,14.55,724.0,716.95,578.57
2018,5,17,15,0,832.0,110.0,5.8,14.5,731.0,707.8,572.92
2018,5,17,15,15,818.5,108.0,5.8,14.5,690.0,662.28,537.06
2018,5,17,15,30,805.0,106.0,5.8,14.5,649.0,612.13,497.04
2018,5,17,15,45,788.0,103.0,5.9,14.3,604.0,558.12,453.62
2018,5,17,16,0,771.0,100.0,6.0,14.1,559.0,503.9,408.74
2018,5,17,16,15,748.5,97.0,6.0,14.0,511.0,447.18,360.28
2018,5,17,16,30,726.0,94.0,6.0,13.9,463.0,391.41,311.34
2018,5,17,16,45,560.5,115.5,6.0,13.75,382.5,307.64,241.09
2018,5,17,17,0,395.0,137.0,6.0,13.6,302.0,239.73,185.3
2018,5,17,17,15,330.5,125.5,6.0,13.5,251.0,187.7,141.3
2018,5,17,17,30,266.0,114.0,6.0,13.4,200.0,142.89,104.59
2018,5,17,17,45,238.5,97.0,5.95,13.3,163.5,106.42,75.08
2018,5,17,18,0,211.0,80.0,5.9,13.2,127.0,73.44,51.39
2018,5,17,18,15,153.5,63.0,5.8,13.15,92.5,49.06,37.74
2018,5,17,18,30,96.0,46.0,5.7,13.1,58.0,36.32,25.71
2018,5,17,18,45,56.5,29.0,5.6,13.05,35.5,24.0,11.53
2018,5,17,19,0,17.0,12.0,5.5,13.0,13.0,10.91,0.0
2018,5,17,19,15,8.5,6.0,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.91,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.73,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,4.38,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,6.58,0.07
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,8.78,2.15
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,13.18,5.68
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,17.59,9.53
2018,5,18,6,45,0.0,35.5,4.2,13.45,35.5,31.28,21.33
2018,5,18,7,0,0.0,51.0,4.2,13.5,51.0,45.01,33.05
2018,5,18,7,15,0.0,62.0,4.15,13.55,62.0,54.78,41.27
2018,5,18,7,30,0.0,73.0,4.1,13.6,73.0,64.57,49.41
2018,5,18,7,45,0.0,74.5,4.0,13.7,74.5,65.92,50.35
2018,5,18,8,0,0.0,76.0,3.9,13.8,76.0,67.28,51.3
2018,5,18,8,15,0.0,85.0,3.85,13.85,85.0,75.32,57.84
2018,5,18,8,30,0.0,94.0,3.8,13.9,94.0,83.37,64.35
2018,5,18,8,45,0.0,107.0,3.7,14.0,107.0,94.99,73.77
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,106.68,83.16
2018,5,18,9,15,1.0,136.0,3.6,14.2,137.0,121.82,95.37
2018,5,18,9,30,2.0,152.0,3.6,14.3,154.0,137.13,107.63
2018,5,18,9,45,9.0,207.0,3.55,14.4,214.5,192.73,152.47
2018,5,18,10,0,16.0,262.0,3.5,14.5,275.0,249.36,197.33
2018,5,18,10,15,20.0,294.0,3.55,14.6,311.0,283.07,223.52
2018,5,18,10,30,24.0,326.0,3.6,14.7,347.0,326.75,257.27
2018,5,18,10,45,20.5,314.0,3.65,14.8,332.5,303.65,238.81
2018,5,18,11,0,17.0,302.0,3.7,14.9,318.0,289.89,227.8
2018,5,18,11,15,15.5,287.5,3.8,14.95,302.0,275.47,216.43
2018,5,18,11,30,14.0,273.0,3.9,15.0,286.0,260.92,204.95
2018,5,18,11,45,11.5,243.5,3.95,15.05,254.5,231.43,181.65
2018,5,18,12,0,9.0,214.0,4.0,15.1,223.0,201.93,158.25
2018,5,18,12,15,10.5,227.5,4.15,15.05,237.5,215.8,169.43
2018,5,18,12,30,12.0,241.0,4.3,15.0,252.0,229.59,180.49
2018,5,18,12,45,16.0,282.0,4.45,15.0,297.0,271.14,213.46
2018,5,18,13,0,20.0,323.0,4.6,15.0,342.0,312.7,246.17
2018,5,18,13,15,23.5,325.5,4.65,14.95,347.0,327.94,258.33
2018,5,18,13,30,27.0,328.0,4.7,14.9,352.0,332.46,262.22
2018,5,18,13,45,43.0,354.5,4.8,14.85,392.0,370.79,292.92
2018,5,18,14,0,59.0,381.0,4.9,14.8,432.0,407.99,322.51
2018,5,18,14,15,46.5,336.0,4.95,14.65,375.5,351.67,278.98
2018,5,18,14,30,34.0,291.0,5.0,14.5,319.0,296.54,236.01
2018,5,18,14,45,18.5,231.5,5.05,14.4,246.5,221.52,176.33
2018,5,18,15,0,3.0,172.0,5.1,14.3,174.0,155.61,123.03
2018,5,18,15,15,266.5,142.5,5.1,14.3,323.0,323.52,265.1
2018,5,18,15,30,530.0,113.0,5.1,14.3,472.0,447.73,366.53
2018,5,18,15,45,650.0,108.5,5.3,14.05,518.0,484.28,394.8
2018,5,18,16,0,770.0,104.0,5.5,13.8,564.0,506.82,410.73
2018,5,18,16,15,658.0,107.5,5.55,13.7,477.0,413.68,333.61
2018,5,18,16,30,546.0,111.0,5.6,13.6,390.0,332.18,265.33
2018,5,18,16,45,607.0,99.5,5.7,13.5,379.0,308.95,241.47
2018,5,18,17,0,668.0,88.0,5.8,13.4,368.0,277.81,209.21
2018,5,18,17,15,502.0,98.5,5.8,13.25,293.0,206.12,150.38
2018,5,18,17,30,336.0,109.0,5.8,13.1,218.0,150.83,108.3
2018,5,18,17,45,238.0,96.0,5.8,13.0,166.5,105.59,74.48
2018,5,18,18,0,140.0,83.0,5.8,12.9,115.0,73.91,53.77
2018,5,18,18,15,103.0,64.0,5.7,12.8,84.5,51.32,39.82
2018,5,18,18,30,66.0,45.0,5.6,12.7,54.0,36.74,26.18
2018,5,18,18,45,37.0,29.0,5.55,12.65,33.5,24.04,12.1
2018,5,18,19,0,8.0,13.0,5.5,12.6,13.0,11.82,0.0
2018,5,18,19,15,4.0,6.5,5.5,12.55,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,12.4,2.0,1.82,0.0
2018,5,19,5,15,0.0,6.0,5.9,12.4,6.0,5.26,0.0
2018,5,19,5,30,0.0,10.0,5.9,12.4,10.0,8.78,1.25
2018,5,19,5,45,0.0,17.0,5.9,12.4,17.0,14.94,7.4
2018,5,19,6,0,0.0,24.0,5.9,12.4,24.0,21.12,13.17
2018,5,19,6,15,0.0,36.5,5.9,12.4,36.5,32.17,22.06
2018,5,19,6,30,0.0,49.0,5.9,12.4,49.0,43.24,31.71
2018,5,19,6,45,0.0,66.0,5.9,12.45,66.0,58.34,44.69
2018,5,19,7,0,0.0,83.0,5.9,12.5,83.0,73.17,57.3
2018,5,19,7,15,0.0,82.5,5.85,12.55,82.5,72.93,56.91
2018,5,19,7,30,0.0,82.0,5.8,12.6,82.0,72.58,56.41
2018,5,19,7,45,0.0,88.0,5.75,12.65,88.0,77.93,60.73
2018,5,19,8,0,0.0,94.0,5.7,12.7,94.0,83.28,65.01
2018,5,19,8,15,0.0,97.5,5.7,12.8,97.5,86.43,67.42
2018,5,19,8,30,0.0,101.0,5.7,12.9,101.0,89.59,69.82
2018,5,19,8,45,0.0,103.0,5.7,13.0,103.0,91.43,71.13
2018,5,19,9,0,0.0,105.0,5.7,13.1,105.0,93.26,72.44
2018,5,19,9,15,0.5,120.0,5.7,13.25,120.5,107.11,83.7
2018,5,19,9,30,1.0,135.0,5.7,13.4,136.0,121.06,94.97
2018,5,19,9,45,2.0,147.5,5.7,13.55,149.5,133.25,104.76
2018,5,19,10,0,3.0,160.0,5.7,13.7,163.0,145.56,114.61
2018,5,19,10,15,3.5,165.0,5.75,13.8,168.5,150.74,118.63
2018,5,19,10,30,4.0,170.0,5.8,13.9,174.0,155.94,122.7
2018,5,19,10,45,5.5,178.5,5.9,14.05,183.5,165.26,130.12
2018,5,19,11,0,7.0,187.0,6.0,14.2,193.0,174.64,137.58
2018,5,19,11,15,10.5,230.0,6.05,14.25,239.5,217.57,172.08
2018,5,19,11,30,14.0,273.0,6.1,14.3,286.0,260.86,206.54
2018,5,19,11,45,16.5,296.5,6.15,14.4,312.0,285.3,225.79
2018,5,19,12,0,19.0,320.0,6.2,14.5,338.0,309.74,245.01
2018,5,19,12,15,19.5,326.5,6.25,14.55,345.0,316.29,250.1
2018,5,19,12,30,20.0,333.0,6.3,14.6,352.0,322.69,255.14
2018,5,19,12,45,21.0,333.0,6.4,14.6,353.0,323.33,255.82
2018,5,19,13,0,22.0,333.0,6.5,14.6,354.0,323.82,256.4
2018,5,19,13,15,19.5,315.0,6.55,14.6,333.0,304.13,240.98
2018,5,19,13,30,17.0,297.0,6.6,14.6,312.0,284.49,225.6
2018,5,19,13,45,17.5,293.5,6.65,14.6,309.0,281.02,223.11
2018,5,19,14,0,18.0,290.0,6.7,14.6,306.0,277.44,220.55
2018,5,19,14,15,18.0,284.0,6.7,14.5,299.5,271.03,215.8
2018,5,19,14,30,18.0,278.0,6.7,14.4,293.0,264.56,211.02
2018,5,19,14,45,14.0,250.0,6.75,14.35,261.0,234.92,187.5
2018,5,19,15,0,10.0,222.0,6.8,14.3,229.0,205.75,164.21
2018,5,19,15,15,8.5,208.5,6.8,14.3,214.5,191.81,153.19
2018,5,19,15,30,7.0,195.0,6.8,14.3,200.0,178.04,142.27
2018,5,19,15,45,10.0,198.0,6.8,14.05,204.5,181.76,145.86
2018,5,19,16,0,13.0,201.0,6.8,13.8,209.0,185.02,149.06
2018,5,19,16,15,22.5,193.5,6.8,13.65,205.5,181.5,146.62
2018,5,19,16,30,32.0,186.0,6.8,13.5,202.0,178.47,144.41
2018,5,19,16,45,76.0,152.5,6.75,13.35,186.0,161.58,129.8
2018,5,19,17,0,120.0,119.0,6.7,13.2,170.0,141.18,111.17
2018,5,19,17,15,60.0,65.5,6.7,13.0,91.0,72.61,54.44
2018,5,19,17,30,0.0,12.0,6.7,12.8,12.0,10.55,3.46
2018,5,19,17,45,0.0,9.5,6.65,12.65,9.5,8.34,1.56
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,6.14,0.0
2018,5,19,18,15,1.0,8.0,6.5,12.4,8.0,7.02,0.59
2018,5,19,18,30,2.0,9.0,6.4,12.3,9.0,7.9,1.22
2018,5,19,18,45,2.0,8.0,6.35,12.25,8.0,7.02,0.0
2018,5,19,19,0,2.0,7.0,6.3,12.2,7.0,6.37,0.0
2018,5,19,19,15,1.0,3.5,6.2,12.2,3.5,3.18,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.4,2.0,1.82,0.0
2018,5,20,5,15,0.0,7.5,6.0,12.5,7.5,6.58,0.0
2018,5,20,5,30,0.0,13.0,6.0,12.6,13.0,11.42,3.43
2018,5,20,5,45,0.0,22.0,6.05,12.65,22.0,19.36,11.26
2018,5,20,6,0,0.0,31.0,6.1,12.7,31.0,27.31,18.67
2018,5,20,6,15,0.0,44.5,6.1,12.75,44.5,39.26,28.12
2018,5,20,6,30,0.0,58.0,6.1,12.8,58.0,51.24,38.52
2018,5,20,6,45,0.0,63.0,6.05,12.85,63.0,55.67,42.32
2018,5,20,7,0,0.0,68.0,6.0,12.9,68.0,60.11,46.04
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,57.89,44.01
2018,5,20,7,30,0.0,63.0,6.0,12.9,63.0,55.68,41.98
2018,5,20,7,45,0.0,72.5,5.95,12.9,72.5,64.14,49.0
2018,5,20,8,0,0.0,82.0,5.9,12.9,82.0,72.62,55.98
2018,5,20,8,15,0.0,98.0,5.85,12.95,98.0,86.88,67.75
2018,5,20,8,30,0.0,114.0,5.8,13.0,114.0,101.16,79.45
2018,5,20,8,45,0.5,126.0,5.8,13.0,126.5,112.26,88.45
2018,5,20,9,0,1.0,138.0,5.8,13.0,139.0,123.45,97.49
2018,5,20,9,15,10.0,198.5,5.85,13.1,206.5,184.53,147.58
2018,5,20,9,30,19.0,259.0,5.9,13.2,274.0,246.97,198.0
2018,5,20,9,45,31.0,305.5,5.95,13.25,331.0,307.79,246.59
2018,5,20,10,0,43.0,352.0,6.0,13.3,388.0,363.91,290.87
2018,5,20,10,15,109.5,374.0,6.0,13.45,470.5,454.3,363.18
2018,5,20,10,30,176.0,396.0,6.0,13.6,553.0,538.97,429.82
2018,5,20,10,45,287.5,395.0,6.05,13.7,657.5,655.29,520.98
2018,5,20,11,0,399.0,394.0,6.1,13.8,762.0,774.17,611.95
2018,5,20,11,15,355.5,408.0,6.15,13.95,739.5,745.41,588.57
2018,5,20,11,30,312.0,422.0,6.2,14.1,717.0,722.73,570.09
2018,5,20,11,45,401.5,402.5,6.25,14.2,784.5,802.73,631.84
2018,5,20,12,0,491.0,383.0,6.3,14.3,852.0,873.06,685.45
2018,5,20,12,15,524.5,366.5,6.35,14.3,866.5,889.66,698.56
2018,5,20,12,30,558.0,350.0,6.4,14.3,881.0,903.44,709.88
2018,5,20,12,45,492.5,368.0,6.45,14.3,833.0,852.48,671.14
2018,5,20,13,0,427.0,386.0,6.5,14.3,785.0,800.23,631.36
2018,5,20,13,15,301.0,407.0,6.55,14.2,686.0,685.88,543.41
2018,5,20,13,30,175.0,428.0,6.6,14.1,587.0,573.96,455.55
2018,5,20,13,45,171.5,416.5,6.7,13.95,568.5,553.99,441.26
2018,5,20,14,0,168.0,405.0,6.8,13.8,550.0,533.49,426.21
2018,5,20,14,15,121.5,376.5,6.8,13.65,479.5,460.85,369.2
2018,5,20,14,30,75.0,348.0,6.8,13.5,409.0,382.52,307.08
2018,5,20,14,45,111.5,343.0,6.8,13.35,429.0,409.02,329.75
2018,5,20,15,0,148.0,338.0,6.8,13.2,449.0,423.65,342.68
2018,5,20,15,15,101.0,291.0,6.8,13.2,365.0,340.08,275.54
2018,5,20,15,30,54.0,244.0,6.8,13.2,281.0,255.45,206.81
2018,5,20,15,45,31.0,211.5,6.75,13.0,232.5,209.07,169.1
2018,5,20,16,0,8.0,179.0,6.7,12.8,184.0,162.86,131.2
2018,5,20,16,15,72.5,183.5,6.7,12.75,221.0,197.95,160.78
2018,5,20,16,30,137.0,188.0,6.7,12.7,258.0,225.63,183.08
2018,5,20,16,45,222.0,171.5,6.7,12.65,271.5,232.79,186.81
2018,5,20,17,0,307.0,155.0,6.7,12.6,285.0,227.36,178.33
2018,5,20,17,15,312.0,133.5,6.7,12.6,250.5,188.88,143.54
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,149.99,108.72
2018,5,20,17,45,291.0,95.0,6.7,12.55,177.5,109.93,76.03
2018,5,20,18,0,265.0,78.0,6.7,12.5,139.0,73.16,49.76
2018,5,20,18,15,207.0,63.0,6.7,12.5,103.5,49.28,38.13
2018,5,20,18,30,149.0,48.0,6.7,12.5,68.0,37.97,27.38
2018,5,20,18,45,84.5,32.0,6.65,12.45,42.5,25.65,14.15
2018,5,20,19,0,20.0,16.0,6.6,12.4,17.0,14.55,0.0
2018,5,20,19,15,10.0,8.0,6.5,12.4,8.5,7.28,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.2,12.4,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,6.37,0.0
2018,5,21,5,15,77.0,23.5,3.0,12.5,30.0,18.83,0.0
2018,5,21,5,30,139.0,40.0,2.9,12.6,53.0,31.63,19.78
2018,5,21,5,45,230.5,54.5,2.8,12.65,91.5,41.93,31.0
2018,5,21,6,0,322.0,69.0,2.7,12.7,130.0,52.27,40.86
2018,5,21,6,15,292.0,84.0,2.6,12.8,152.0,81.7,55.39
2018,5,21,6,30,262.0,99.0,2.5,12.9,174.0,112.86,79.39
2018,5,21,6,45,235.0,120.5,2.4,13.0,198.0,144.82,107.52
2018,5,21,7,0,208.0,142.0,2.3,13.1,222.0,173.69,133.88
2018,5,21,7,15,206.0,162.5,2.25,13.2,251.0,206.01,162.01
2018,5,21,7,30,204.0,183.0,2.2,13.3,280.0,236.13,187.89
2018,5,21,7,45,201.0,211.0,2.1,13.45,315.5,273.28,218.72
2018,5,21,8,0,198.0,239.0,2.0,13.6,351.0,310.12,248.45
2018,5,21,8,15,198.0,263.0,2.1,13.85,383.0,344.57,275.75
2018,5,21,8,30,198.0,287.0,2.2,14.1,415.0,378.82,302.34
2018,5,21,8,45,234.0,302.5,2.25,14.35,464.0,427.48,339.97
2018,5,21,9,0,270.0,318.0,2.3,14.6,513.0,485.31,383.88
2018,5,21,9,15,261.0,339.0,2.45,14.8,536.0,513.0,404.06
2018,5,21,9,30,252.0,360.0,2.6,15.0,559.0,539.23,423.02
2018,5,21,9,45,225.5,380.0,2.75,15.15,563.5,540.97,423.39
2018,5,21,10,0,199.0,400.0,2.9,15.3,568.0,547.72,427.41
2018,5,21,10,15,207.0,413.5,3.05,15.45,593.0,575.48,447.81
2018,5,21,10,30,215.0,427.0,3.2,15.6,618.0,602.9,467.75
2018,5,21,10,45,163.0,434.5,3.35,15.7,581.5,569.48,441.44
2018,5,21,11,0,111.0,442.0,3.5,15.8,545.0,533.04,412.92
2018,5,21,11,15,88.0,431.0,3.65,15.85,513.5,491.85,381.87
2018,5,21,11,30,65.0,420.0,3.8,15.9,482.0,460.67,357.96
2018,5,21,11,45,72.5,430.5,3.95,15.95,499.5,479.09,372.19
2018,5,21,12,0,80.0,441.0,4.1,16.0,517.0,497.15,385.94
2018,5,21,12,15,84.5,445.5,4.3,15.9,526.0,505.91,393.12
2018,5,21,12,30,89.0,450.0,4.5,15.8,535.0,514.08,400.01
2018,5,21,12,45,74.5,436.5,4.7,15.75,507.0,485.78,378.88
2018,5,21,13,0,60.0,423.0,4.9,15.7,479.0,457.38,357.59
2018,5,21,13,15,60.5,413.0,5.1,15.55,468.5,446.39,350.1
2018,5,21,13,30,61.0,403.0,5.3,15.4,458.0,435.09,342.26
2018,5,21,13,45,43.5,363.5,5.45,15.25,402.5,379.16,299.29
2018,5,21,14,0,26.0,324.0,5.6,15.1,347.0,324.34,256.66
2018,5,21,14,15,21.5,298.5,5.7,14.9,317.0,287.09,227.82
2018,5,21,14,30,17.0,273.0,5.8,14.7,287.0,259.03,205.97
2018,5,21,14,45,15.0,255.5,5.9,14.5,267.5,240.56,191.69
2018,5,21,15,0,13.0,238.0,6.0,14.3,248.0,222.28,177.45
2018,5,21,15,15,13.5,230.5,6.0,14.3,240.5,214.91,171.86
2018,5,21,15,30,14.0,223.0,6.0,14.3,233.0,207.44,166.18
2018,5,21,15,45,18.0,219.0,6.1,13.85,230.5,204.98,164.92
2018,5,21,16,0,22.0,215.0,6.2,13.4,228.0,202.0,163.17
2018,5,21,16,15,40.0,209.0,6.15,13.25,230.5,205.42,166.43
2018,5,21,16,30,58.0,203.0,6.1,13.1,233.0,203.74,165.18
2018,5,21,16,45,99.5,186.0,6.1,12.9,231.0,200.42,161.82
2018,5,21,17,0,141.0,169.0,6.1,12.7,229.0,189.55,151.24
2018,5,21,17,15,192.0,145.0,6.05,12.6,215.0,170.15,132.2
2018,5,21,17,30,243.0,121.0,6.0,12.5,201.0,144.57,107.38
2018,5,21,17,45,223.5,102.0,6.0,12.35,166.0,108.79,78.03
2018,5,21,18,0,204.0,83.0,6.0,12.2,131.0,75.64,53.6
2018,5,21,18,15,160.0,65.5,5.9,12.15,97.5,50.91,39.65
2018,5,21,18,30,116.0,48.0,5.8,12.1,64.0,37.91,27.43
2018,5,21,18,45,68.5,32.0,5.75,12.05,40.5,26.43,15.13
2018,5,21,19,0,21.0,16.0,5.7,12.0,17.0,13.59,0.0
2018,5,21,19,15,10.5,8.0,5.65,12.05,8.5,7.28,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.91,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.63,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.38,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,7.02,0.49
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,9.66,2.97
2018,5,22,6,15,0.0,15.0,4.2,12.85,15.0,13.18,5.71
2018,5,22,6,30,0.0,19.0,4.2,12.9,19.0,16.71,8.8
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,26.42,17.18
2018,5,22,7,0,0.0,41.0,4.1,13.1,41.0,36.15,25.5
2018,5,22,7,15,0.0,51.0,4.1,13.15,51.0,45.02,32.99
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,53.91,40.42
2018,5,22,7,45,0.0,70.5,4.1,13.25,70.5,62.37,47.42
2018,5,22,8,0,0.0,80.0,4.1,13.3,80.0,70.84,54.38
2018,5,22,8,15,0.0,88.0,4.1,13.4,88.0,77.99,60.16
2018,5,22,8,30,0.0,96.0,4.1,13.5,96.0,85.15,65.91
2018,5,22,8,45,0.0,107.0,4.1,13.55,107.0,94.99,73.88
2018,5,22,9,0,0.0,118.0,4.1,13.6,118.0,104.87,81.83
2018,5,22,9,15,1.5,141.5,4.2,13.7,142.5,127.08,99.89
2018,5,22,9,30,3.0,165.0,4.3,13.8,167.0,149.54,118.01
2018,5,22,9,45,4.5,178.0,4.4,13.95,181.5,162.73,128.47
2018,5,22,10,0,6.0,191.0,4.5,14.1,196.0,176.07,139.03
2018,5,22,10,15,7.0,196.0,4.55,14.2,202.0,181.82,143.46
2018,5,22,10,30,8.0,201.0,4.6,14.3,208.0,187.61,147.95
2018,5,22,10,45,8.5,202.0,4.7,14.4,209.5,189.33,149.17
2018,5,22,11,0,9.0,203.0,4.8,14.5,211.0,191.02,150.4
2018,5,22,11,15,9.5,208.0,4.8,14.55,216.5,196.33,154.55
2018,5,22,11,30,10.0,213.0,4.8,14.6,222.0,201.61,158.68
2018,5,22,11,45,11.5,233.5,4.85,14.65,244.0,222.04,174.92
2018,5,22,12,0,13.0,254.0,4.9,14.7,266.0,242.47,191.08
2018,5,22,12,15,13.5,267.5,4.9,14.7,280.0,255.41,201.28
2018,5,22,12,30,14.0,281.0,4.9,14.7,294.0,268.27,211.42
2018,5,22,12,45,14.5,284.0,4.9,14.75,297.5,271.29,213.82
2018,5,22,13,0,15.0,287.0,4.9,14.8,301.0,274.19,216.17
2018,5,22,13,15,16.0,293.0,4.9,14.75,307.5,280.22,221.11
2018,5,22,13,30,17.0,299.0,4.9,14.7,314.0,286.1,225.96
2018,5,22,13,45,60.5,314.0,4.9,14.7,366.5,346.51,275.16
2018,5,22,14,0,104.0,329.0,4.9,14.7,419.0,405.1,322.21
2018,5,22,14,15,177.5,317.5,4.9,14.65,465.0,449.96,359.39
2018,5,22,14,30,251.0,306.0,4.9,14.6,511.0,497.11,397.77
2018,5,22,14,45,191.0,310.0,4.9,14.55,462.0,437.01,349.97
2018,5,22,15,0,131.0,314.0,4.9,14.5,413.0,388.57,311.15
2018,5,22,15,15,116.0,309.0,4.9,14.5,393.0,366.18,293.63
2018,5,22,15,30,101.0,304.0,4.9,14.5,373.0,339.22,272.36
2018,5,22,15,45,120.0,282.5,4.9,14.3,359.0,328.62,264.71
2018,5,22,16,0,139.0,261.0,4.9,14.1,345.0,310.51,250.66
2018,5,22,16,15,177.5,238.0,4.9,14.0,336.0,297.97,240.51
2018,5,22,16,30,216.0,215.0,4.9,13.9,327.0,281.09,225.97
2018,5,22,16,45,227.0,191.0,4.9,13.75,298.0,251.16,200.3
2018,5,22,17,0,238.0,167.0,4.9,13.6,269.0,217.27,170.67
