Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,11,30,94.0,461.0,3.6,18.6,551.0,522.65,400.06
2018,6,11,11,45,82.0,456.0,3.7,18.65,535.0,507.74,388.79
2018,6,11,12,0,70.0,451.0,3.8,18.7,519.0,492.13,377.0
2018,6,11,12,15,65.0,445.5,3.95,18.7,508.5,482.11,369.74
2018,6,11,12,30,60.0,440.0,4.1,18.7,498.0,471.62,362.11
2018,6,11,12,45,55.5,430.0,4.25,18.7,483.5,456.87,351.37
2018,6,11,13,0,51.0,420.0,4.4,18.7,469.0,441.84,340.49
2018,6,11,13,15,59.5,421.5,4.6,18.7,477.5,449.56,347.15
2018,6,11,13,30,68.0,423.0,4.8,18.7,486.0,456.61,353.25
2018,6,11,13,45,226.5,369.5,4.95,18.65,571.5,559.29,435.96
2018,6,11,14,0,385.0,316.0,5.1,18.6,657.0,643.72,503.37
2018,6,11,14,15,635.5,211.5,5.25,18.55,752.5,738.92,580.29
2018,6,11,14,30,886.0,107.0,5.4,18.5,848.0,804.75,631.57
2018,6,11,14,45,877.5,105.5,5.5,18.4,813.5,764.37,603.25
2018,6,11,15,0,869.0,104.0,5.6,18.3,779.0,721.82,573.36
2018,6,11,15,15,857.0,102.5,5.6,18.3,739.0,674.99,537.4
2018,6,11,15,30,845.0,101.0,5.6,18.3,699.0,626.74,499.58
2018,6,11,15,45,830.5,98.5,5.7,18.1,655.0,574.96,458.71
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,522.74,416.27
2018,6,11,16,15,796.5,94.0,5.75,17.7,564.0,467.48,369.95
2018,6,11,16,30,777.0,92.0,5.7,17.5,517.0,412.67,322.74
2018,6,11,16,45,751.0,89.0,5.65,17.35,467.5,355.33,272.4
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,299.76,222.66
2018,6,11,17,15,689.5,82.0,5.45,16.9,367.5,240.37,170.03
2018,6,11,17,30,654.0,78.0,5.3,16.6,317.0,186.78,123.25
2018,6,11,17,45,604.0,72.5,5.15,16.25,267.0,133.84,80.87
2018,6,11,18,0,554.0,67.0,5.0,15.9,217.0,86.63,49.62
2018,6,11,18,15,483.5,60.0,4.8,15.65,171.0,46.09,35.2
2018,6,11,18,30,413.0,53.0,4.6,15.4,125.0,42.07,31.29
2018,6,11,18,45,309.5,43.0,4.35,15.15,87.5,33.37,22.99
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,25.96,13.35
2018,6,11,19,15,117.0,20.0,3.9,14.8,28.5,18.19,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,6.37,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.6,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,59.0,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,118.0,15.0,1.8,13.6,18.0,13.64,0.0
2018,6,12,5,15,239.5,25.5,1.8,13.8,47.5,21.33,5.93
2018,6,12,5,30,361.0,36.0,1.8,14.0,77.0,29.37,19.28
2018,6,12,5,45,348.5,42.0,1.75,14.15,97.5,32.74,23.14
2018,6,12,6,0,336.0,48.0,1.7,14.3,118.0,35.99,26.41
2018,6,12,6,15,168.0,68.5,1.75,14.55,103.5,61.72,42.84
2018,6,12,6,30,0.0,89.0,1.8,14.8,89.0,76.89,60.0
2018,6,12,6,45,5.5,111.0,1.8,15.05,113.0,96.79,76.39
2018,6,12,7,0,11.0,133.0,1.8,15.3,137.0,117.63,93.32
2018,6,12,7,15,32.5,163.5,1.9,15.6,178.5,150.8,119.76
2018,6,12,7,30,54.0,194.0,2.0,15.9,220.0,187.41,148.91
2018,6,12,7,45,88.0,222.0,2.1,16.2,270.0,229.72,182.33
2018,6,12,8,0,122.0,250.0,2.2,16.5,320.0,278.62,220.83
2018,6,12,8,15,171.5,270.0,2.35,16.8,378.0,330.19,261.2
2018,6,12,8,30,221.0,290.0,2.5,17.1,436.0,386.68,305.07
2018,6,12,8,45,374.5,262.0,2.6,17.45,528.5,471.74,371.46
2018,6,12,9,0,528.0,234.0,2.7,17.8,621.0,571.73,447.97
2018,6,12,9,15,717.0,161.5,2.8,17.95,717.0,663.61,518.7
2018,6,12,9,30,906.0,89.0,2.9,18.1,813.0,758.39,588.96
2018,6,12,9,45,756.0,167.0,3.0,18.25,788.0,756.16,585.4
2018,6,12,10,0,606.0,245.0,3.1,18.4,763.0,739.14,569.78
2018,6,12,10,15,381.5,336.0,3.2,18.5,665.5,654.9,504.11
2018,6,12,10,30,157.0,427.0,3.3,18.6,568.0,542.8,416.58
2018,6,12,10,45,126.0,437.5,3.4,18.65,552.5,530.58,407.07
2018,6,12,11,0,95.0,448.0,3.5,18.7,537.0,506.61,388.4
2018,6,12,11,15,90.0,452.0,3.6,18.7,537.0,508.23,389.51
2018,6,12,11,30,85.0,456.0,3.7,18.7,537.0,509.22,390.07
2018,6,12,11,45,88.0,461.5,3.85,18.7,546.0,518.62,397.21
2018,6,12,12,0,91.0,467.0,4.0,18.7,555.0,527.5,403.96
2018,6,12,12,15,94.0,468.5,4.15,18.65,559.5,531.92,407.59
2018,6,12,12,30,97.0,470.0,4.3,18.6,564.0,535.69,410.88
2018,6,12,12,45,95.5,465.0,4.5,18.5,556.5,528.28,406.15
2018,6,12,13,0,94.0,460.0,4.7,18.4,549.0,520.33,401.04
2018,6,12,13,15,170.0,439.5,4.85,18.3,598.0,577.88,447.0
2018,6,12,13,30,246.0,419.0,5.0,18.2,647.0,630.74,488.88
2018,6,12,13,45,434.5,341.0,5.2,18.05,731.0,722.48,562.73
2018,6,12,14,0,623.0,263.0,5.4,17.9,815.0,797.1,622.97
2018,6,12,14,15,767.5,180.5,5.45,17.75,838.5,813.49,638.81
2018,6,12,14,30,912.0,98.0,5.5,17.6,862.0,816.58,642.52
2018,6,12,14,45,903.5,97.0,5.55,17.45,827.0,775.8,614.08
2018,6,12,15,0,895.0,96.0,5.6,17.3,792.0,732.78,583.85
2018,6,12,15,15,884.0,95.0,5.6,17.3,752.0,686.07,548.11
2018,6,12,15,30,873.0,94.0,5.6,17.3,712.0,637.78,510.12
2018,6,12,15,45,859.5,92.0,5.6,17.0,668.0,585.78,468.88
2018,6,12,16,0,846.0,90.0,5.6,16.7,624.0,532.97,425.8
2018,6,12,16,15,828.0,87.5,5.6,16.55,576.5,476.49,378.33
2018,6,12,16,30,810.0,85.0,5.6,16.4,529.0,420.21,329.68
2018,6,12,16,45,785.5,82.5,5.6,16.2,479.0,362.13,278.45
2018,6,12,17,0,761.0,80.0,5.6,16.0,429.0,305.58,227.51
2018,6,12,17,15,727.0,76.5,5.55,15.8,378.0,247.64,175.47
2018,6,12,17,30,693.0,73.0,5.5,15.6,327.0,190.09,124.87
2018,6,12,17,45,645.5,68.0,5.5,15.35,276.5,135.58,80.78
2018,6,12,18,0,598.0,63.0,5.5,15.1,226.0,86.47,48.02
2018,6,12,18,15,528.5,57.0,5.4,14.9,179.0,43.65,33.16
2018,6,12,18,30,459.0,51.0,5.3,14.7,132.0,40.35,29.88
2018,6,12,18,45,352.0,42.0,5.2,14.5,93.0,34.19,23.78
2018,6,12,19,0,245.0,33.0,5.1,14.3,54.0,26.0,13.68
2018,6,12,19,15,141.5,20.0,5.05,14.15,30.5,18.19,0.0
2018,6,12,19,30,38.0,7.0,5.0,14.0,7.0,6.37,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.9,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.55,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,14.55,0.0
2018,6,13,5,15,203.5,28.0,4.7,13.5,47.5,22.13,6.35
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,33.09,22.42
2018,6,13,5,45,416.5,47.5,4.7,13.95,119.5,37.84,27.59
2018,6,13,6,0,513.0,55.0,4.7,14.2,162.0,42.59,32.22
2018,6,13,6,15,575.0,60.0,4.65,14.45,210.5,69.55,39.41
2018,6,13,6,30,637.0,65.0,4.6,14.7,259.0,117.83,67.64
2018,6,13,6,45,682.0,69.0,4.55,14.9,310.5,169.67,107.79
2018,6,13,7,0,727.0,73.0,4.5,15.1,362.0,228.97,158.57
2018,6,13,7,15,757.5,75.5,4.5,15.35,413.0,284.58,208.56
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,342.79,260.77
2018,6,13,7,45,811.5,80.0,4.55,15.85,514.0,400.07,311.6
2018,6,13,8,0,835.0,82.0,4.6,16.1,564.0,459.39,362.77
2018,6,13,8,15,852.0,84.5,4.7,16.4,611.5,515.44,410.07
2018,6,13,8,30,869.0,87.0,4.8,16.7,659.0,571.38,455.94
2018,6,13,8,45,882.5,88.0,4.9,16.95,702.5,623.37,497.68
2018,6,13,9,0,896.0,89.0,5.0,17.2,746.0,674.32,537.58
2018,6,13,9,15,904.0,91.5,5.15,17.45,784.0,721.62,573.98
2018,6,13,9,30,912.0,94.0,5.3,17.7,822.0,766.9,606.64
2018,6,13,9,45,916.5,96.0,5.4,17.95,854.0,806.77,634.56
2018,6,13,10,0,921.0,98.0,5.5,18.2,886.0,843.94,660.36
2018,6,13,10,15,927.0,99.0,5.5,18.4,913.5,878.52,683.76
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,910.15,704.91
2018,6,13,10,45,937.5,101.0,5.55,18.8,962.0,937.34,723.12
2018,6,13,11,0,942.0,102.0,5.6,19.0,983.0,961.21,738.99
2018,6,13,11,15,944.0,101.5,5.6,19.1,995.5,977.87,749.81
2018,6,13,11,30,946.0,101.0,5.6,19.2,1008.0,990.95,758.21
2018,6,13,11,45,946.5,101.0,5.65,19.3,1013.5,999.44,763.86
2018,6,13,12,0,947.0,101.0,5.7,19.4,1019.0,1004.25,767.07
2018,6,13,12,15,944.5,102.5,5.8,19.4,1017.0,1003.97,767.49
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,1000.02,765.48
2018,6,13,12,45,934.0,108.0,5.95,19.4,1004.5,989.64,758.74
2018,6,13,13,0,926.0,112.0,6.0,19.4,994.0,975.77,749.66
2018,6,13,13,15,710.5,216.0,6.15,19.25,886.0,879.1,682.44
2018,6,13,13,30,495.0,320.0,6.3,19.1,778.0,768.69,598.57
2018,6,13,13,45,301.0,370.0,6.4,18.95,646.5,624.68,488.36
2018,6,13,14,0,107.0,420.0,6.5,18.8,515.0,481.2,375.51
2018,6,13,14,15,255.0,337.5,6.6,18.6,554.0,535.65,422.81
2018,6,13,14,30,403.0,255.0,6.7,18.4,593.0,571.82,455.17
2018,6,13,14,45,639.0,179.5,6.8,18.2,689.0,663.29,530.13
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,726.56,582.11
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,679.91,545.39
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,631.77,507.12
2018,6,13,15,45,839.0,98.5,6.95,17.5,661.5,580.6,466.61
2018,6,13,16,0,826.0,96.0,7.0,17.0,618.0,528.81,424.36
2018,6,13,16,15,809.0,92.5,6.95,16.75,571.0,472.84,377.03
2018,6,13,16,30,792.0,89.0,6.9,16.5,524.0,417.05,328.55
2018,6,13,16,45,767.5,86.0,6.9,16.25,474.5,359.48,277.57
2018,6,13,17,0,743.0,83.0,6.9,16.0,425.0,303.48,226.97
2018,6,13,17,15,709.5,78.5,6.85,15.7,374.0,245.78,175.07
2018,6,13,17,30,676.0,74.0,6.8,15.4,323.0,188.41,124.53
2018,6,13,17,45,630.0,69.5,6.75,15.1,273.5,135.51,81.53
2018,6,13,18,0,584.0,65.0,6.7,14.8,224.0,87.82,49.54
2018,6,13,18,15,515.5,58.0,6.5,14.55,177.5,44.4,33.87
2018,6,13,18,30,447.0,51.0,6.3,14.3,131.0,40.25,29.85
2018,6,13,18,45,345.0,42.0,6.15,14.1,92.5,34.11,23.78
2018,6,13,19,0,243.0,33.0,6.0,13.9,54.0,25.98,13.91
2018,6,13,19,15,141.0,20.0,5.95,13.8,30.5,18.19,0.0
2018,6,13,19,30,39.0,7.0,5.9,13.7,7.0,6.37,0.0
2018,6,13,19,45,19.5,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,33.5,7.5,5.85,12.75,8.5,0.0,0.0
2018,6,14,5,0,67.0,15.0,5.8,12.8,17.0,13.64,0.0
2018,6,14,5,15,168.5,29.0,5.75,12.85,45.5,22.9,6.74
2018,6,14,5,30,270.0,43.0,5.7,12.9,74.0,33.52,22.85
2018,6,14,5,45,274.0,46.5,5.6,13.0,91.0,35.49,25.62
2018,6,14,6,0,278.0,50.0,5.5,13.1,108.0,37.41,27.76
2018,6,14,6,15,139.0,54.0,5.35,13.15,83.0,49.14,33.16
2018,6,14,6,30,0.0,58.0,5.2,13.2,58.0,51.23,38.47
2018,6,14,6,45,0.0,68.5,5.0,13.3,68.5,60.56,46.41
2018,6,14,7,0,0.0,79.0,4.8,13.4,79.0,69.77,54.13
2018,6,14,7,15,7.0,118.0,4.65,13.6,121.5,105.41,83.83
2018,6,14,7,30,14.0,157.0,4.5,13.8,164.0,142.08,114.02
2018,6,14,7,45,12.0,167.5,4.35,13.95,174.0,151.85,121.75
2018,6,14,8,0,10.0,178.0,4.2,14.1,184.0,161.35,129.17
2018,6,14,8,15,7.0,178.5,4.05,14.3,183.0,161.31,128.67
2018,6,14,8,30,4.0,179.0,3.9,14.5,182.0,160.84,127.8
2018,6,14,8,45,8.0,203.0,3.75,14.7,209.0,185.09,147.09
2018,6,14,9,0,12.0,227.0,3.6,14.9,236.0,209.84,166.56
2018,6,14,9,15,20.0,262.0,3.5,15.05,277.5,247.73,196.4
2018,6,14,9,30,28.0,297.0,3.4,15.2,319.0,292.08,230.92
2018,6,14,9,45,38.5,327.5,3.35,15.35,359.5,330.54,260.48
2018,6,14,10,0,49.0,358.0,3.3,15.5,400.0,369.89,290.39
2018,6,14,10,15,44.0,362.0,3.35,15.55,400.5,372.03,291.41
2018,6,14,10,30,39.0,366.0,3.4,15.6,401.0,373.66,292.18
2018,6,14,10,45,50.5,386.0,3.45,15.7,432.5,404.68,315.85
2018,6,14,11,0,62.0,406.0,3.5,15.8,464.0,436.07,339.53
2018,6,14,11,15,74.5,431.5,3.6,15.8,502.0,473.89,368.08
2018,6,14,11,30,87.0,457.0,3.7,15.8,540.0,511.81,396.49
2018,6,14,11,45,92.5,461.5,3.75,15.8,550.5,522.64,404.51
2018,6,14,12,0,98.0,466.0,3.8,15.8,561.0,532.96,412.31
2018,6,14,12,15,97.0,466.0,3.9,15.85,560.0,532.13,411.71
2018,6,14,12,30,96.0,466.0,4.0,15.9,559.0,530.67,410.74
2018,6,14,12,45,107.5,464.5,4.1,15.9,567.5,538.91,417.54
2018,6,14,13,0,119.0,463.0,4.2,15.9,576.0,556.47,431.19
2018,6,14,13,15,174.0,453.0,4.3,15.9,615.5,594.26,461.4
2018,6,14,13,30,229.0,443.0,4.4,15.9,655.0,629.34,489.34
2018,6,14,13,45,365.0,375.5,4.5,15.95,704.0,685.79,535.47
2018,6,14,14,0,501.0,308.0,4.6,16.0,753.0,734.42,575.15
2018,6,14,14,15,703.5,205.0,4.6,16.0,807.5,788.45,619.75
2018,6,14,14,30,906.0,102.0,4.6,16.0,862.0,816.12,641.41
2018,6,14,14,45,897.5,99.5,4.65,16.0,826.0,774.21,611.92
2018,6,14,15,0,889.0,97.0,4.7,16.0,790.0,730.08,580.86
2018,6,14,15,15,878.0,95.5,4.7,16.0,750.0,683.24,545.3
2018,6,14,15,30,867.0,94.0,4.7,16.0,710.0,634.83,507.51
2018,6,14,15,45,851.5,92.5,4.75,15.95,665.5,582.54,466.0
2018,6,14,16,0,836.0,91.0,4.8,15.9,621.0,529.62,422.81
2018,6,14,16,15,816.0,89.0,4.8,15.8,573.0,473.29,375.66
2018,6,14,16,30,796.0,87.0,4.8,15.7,525.0,417.35,327.49
2018,6,14,16,45,768.5,84.5,4.8,15.6,474.5,358.99,276.26
2018,6,14,17,0,741.0,82.0,4.8,15.5,424.0,302.52,225.64
2018,6,14,17,15,705.5,79.0,4.8,15.35,373.5,243.24,172.78
2018,6,14,17,30,670.0,76.0,4.8,15.2,323.0,189.62,125.6
2018,6,14,17,45,619.5,71.5,4.8,15.05,273.0,136.48,82.67
2018,6,14,18,0,569.0,67.0,4.8,14.9,223.0,89.1,50.92
2018,6,14,18,15,496.5,60.5,4.75,14.65,176.5,46.4,35.64
2018,6,14,18,30,424.0,54.0,4.7,14.4,130.0,42.82,32.12
2018,6,14,18,45,315.5,44.5,4.6,14.2,91.5,34.5,24.15
2018,6,14,19,0,207.0,35.0,4.5,14.0,53.0,27.5,15.27
2018,6,14,19,15,118.0,21.0,4.5,13.9,30.0,19.1,0.0
2018,6,14,19,30,29.0,7.0,4.5,13.8,7.0,6.37,0.0
2018,6,14,19,45,14.5,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,31.0,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,62.0,15.0,4.8,13.3,17.0,13.64,0.0
2018,6,15,5,15,163.5,28.5,4.85,13.35,44.5,22.49,6.42
2018,6,15,5,30,265.0,42.0,4.9,13.4,72.0,32.72,22.12
2018,6,15,5,45,272.5,41.0,4.95,13.5,85.0,31.29,21.89
2018,6,15,6,0,280.0,40.0,5.0,13.6,98.0,29.29,20.48
2018,6,15,6,15,140.0,36.0,5.0,13.7,65.0,32.73,19.07
2018,6,15,6,30,0.0,32.0,5.0,13.8,32.0,28.18,18.62
2018,6,15,6,45,0.0,36.5,5.0,13.9,36.5,32.17,22.02
2018,6,15,7,0,0.0,41.0,5.0,14.0,41.0,36.16,25.37
2018,6,15,7,15,0.0,54.5,5.05,14.05,54.5,48.13,35.47
2018,6,15,7,30,0.0,68.0,5.1,14.1,68.0,60.13,45.5
2018,6,15,7,45,0.0,73.5,5.1,14.2,73.5,65.04,49.45
2018,6,15,8,0,0.0,79.0,5.1,14.3,79.0,69.96,53.38
2018,6,15,8,15,0.0,81.5,5.15,14.35,81.5,72.21,55.07
2018,6,15,8,30,0.0,84.0,5.2,14.4,84.0,74.47,56.78
2018,6,15,8,45,0.0,91.5,5.3,14.4,91.5,81.19,62.19
2018,6,15,9,0,0.0,99.0,5.4,14.4,99.0,87.91,67.59
2018,6,15,9,15,0.0,112.0,5.35,14.45,112.0,99.55,77.0
2018,6,15,9,30,0.0,125.0,5.3,14.5,125.0,111.23,86.4
2018,6,15,9,45,1.0,138.0,5.3,14.5,139.0,123.74,96.49
2018,6,15,10,0,2.0,151.0,5.3,14.5,153.0,136.36,106.63
2018,6,15,10,15,2.5,151.0,5.3,14.65,153.5,136.96,106.93
2018,6,15,10,30,3.0,151.0,5.3,14.8,154.0,137.58,107.27
2018,6,15,10,45,3.5,157.0,5.25,14.9,160.5,143.63,112.02
2018,6,15,11,0,4.0,163.0,5.2,15.0,167.0,149.69,116.79
2018,6,15,11,15,6.0,180.0,5.2,15.0,186.0,167.12,130.8
2018,6,15,11,30,8.0,197.0,5.2,15.0,205.0,184.62,144.83
2018,6,15,11,45,9.0,205.5,5.2,15.0,214.5,193.47,151.87
2018,6,15,12,0,10.0,214.0,5.2,15.0,224.0,202.27,158.89
2018,6,15,12,15,11.5,233.0,5.25,15.05,244.5,221.08,173.86
2018,6,15,12,30,13.0,252.0,5.3,15.1,265.0,239.81,188.73
2018,6,15,12,45,14.5,271.5,5.4,15.15,285.5,258.91,203.88
2018,6,15,13,0,16.0,291.0,5.5,15.2,306.0,277.89,218.92
2018,6,15,13,15,18.0,300.5,5.6,15.2,317.5,287.99,227.06
2018,6,15,13,30,20.0,310.0,5.7,15.2,329.0,297.89,235.1
2018,6,15,13,45,163.5,279.5,5.8,15.2,425.5,417.67,334.27
2018,6,15,14,0,307.0,249.0,5.9,15.2,522.0,514.01,413.11
2018,6,15,14,15,589.0,180.5,6.0,15.15,682.5,671.29,540.28
2018,6,15,14,30,871.0,112.0,6.1,15.1,843.0,798.46,638.41
2018,6,15,14,45,865.0,109.0,6.15,15.05,809.5,759.27,609.7
2018,6,15,15,0,859.0,106.0,6.2,15.0,776.0,717.76,579.5
2018,6,15,15,15,847.5,104.0,6.2,15.0,736.0,671.4,543.19
2018,6,15,15,30,836.0,102.0,6.2,15.0,696.0,623.59,504.99
2018,6,15,15,45,570.5,155.0,6.25,14.75,548.5,481.44,390.52
2018,6,15,16,0,305.0,208.0,6.3,14.5,401.0,352.2,285.14
2018,6,15,16,15,190.5,215.5,6.25,14.35,333.0,284.11,229.38
2018,6,15,16,30,76.0,223.0,6.2,14.2,265.0,228.02,183.85
2018,6,15,16,45,151.0,200.5,6.2,14.1,273.5,231.23,185.35
2018,6,15,17,0,226.0,178.0,6.2,14.0,282.0,224.54,177.13
2018,6,15,17,15,255.0,154.5,6.15,13.8,259.0,195.66,150.7
2018,6,15,17,30,284.0,131.0,6.1,13.6,236.0,163.48,121.19
2018,6,15,17,45,285.5,112.0,6.05,13.45,204.0,128.15,91.08
2018,6,15,18,0,287.0,93.0,6.0,13.3,172.0,91.06,62.48
2018,6,15,18,15,224.5,78.0,5.9,13.15,132.0,60.19,48.14
2018,6,15,18,30,162.0,63.0,5.8,13.0,92.0,49.11,37.87
2018,6,15,18,45,111.0,47.0,5.7,12.9,64.0,37.14,26.58
2018,6,15,19,0,60.0,31.0,5.6,12.8,36.0,25.63,14.1
2018,6,15,19,15,30.0,18.0,5.55,12.8,20.5,16.37,0.0
2018,6,15,19,30,0.0,5.0,5.5,12.8,5.0,4.55,0.0
2018,6,15,19,45,0.0,2.5,5.4,12.85,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.0,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,46.0,15.0,2.4,13.5,16.0,13.64,0.0
2018,6,16,5,15,135.5,30.0,2.35,13.6,43.5,23.67,6.92
2018,6,16,5,30,225.0,45.0,2.3,13.7,71.0,35.02,24.05
2018,6,16,5,45,238.5,49.5,2.25,13.75,88.5,37.69,27.5
2018,6,16,6,0,252.0,54.0,2.2,13.8,106.0,40.3,30.27
2018,6,16,6,15,126.0,61.5,2.25,13.9,87.5,54.06,37.7
2018,6,16,6,30,0.0,69.0,2.3,14.0,69.0,60.6,46.35
2018,6,16,6,45,0.5,88.0,2.3,14.1,88.0,77.04,60.25
2018,6,16,7,0,1.0,107.0,2.3,14.2,107.0,93.73,74.13
2018,6,16,7,15,14.5,143.0,2.25,14.35,150.0,128.59,102.57
2018,6,16,7,30,28.0,179.0,2.2,14.5,193.0,165.72,132.58
2018,6,16,7,45,36.0,203.0,2.15,14.65,222.5,192.58,154.01
2018,6,16,8,0,44.0,227.0,2.1,14.8,252.0,220.54,176.14
2018,6,16,8,15,55.0,252.5,2.1,14.9,286.5,252.36,201.17
2018,6,16,8,30,66.0,278.0,2.1,15.0,321.0,285.48,226.95
2018,6,16,8,45,116.5,302.5,2.05,15.15,385.0,347.18,275.09
2018,6,16,9,0,167.0,327.0,2.0,15.3,449.0,409.69,323.0
2018,6,16,9,15,289.0,317.5,2.05,15.5,542.5,500.44,392.98
2018,6,16,9,30,411.0,308.0,2.1,15.7,636.0,601.65,468.98
2018,6,16,9,45,590.5,240.0,2.15,15.85,733.0,697.46,541.35
2018,6,16,10,0,770.0,172.0,2.2,16.0,830.0,796.75,614.33
2018,6,16,10,15,832.5,145.5,2.3,16.15,877.5,848.53,649.11
2018,6,16,10,30,895.0,119.0,2.4,16.3,925.0,893.77,679.48
2018,6,16,10,45,899.0,120.5,2.5,16.4,946.0,920.17,697.02
2018,6,16,11,0,903.0,122.0,2.6,16.5,967.0,943.36,712.56
2018,6,16,11,15,905.5,122.5,2.75,16.6,980.0,960.91,724.8
2018,6,16,11,30,908.0,123.0,2.9,16.7,993.0,975.03,734.84
2018,6,16,11,45,907.5,124.5,3.05,16.75,999.0,983.77,741.47
2018,6,16,12,0,907.0,126.0,3.2,16.8,1005.0,988.97,745.85
2018,6,16,12,15,742.5,216.0,3.35,16.75,935.0,936.83,711.51
2018,6,16,12,30,578.0,306.0,3.5,16.7,865.0,863.27,658.95
2018,6,16,12,45,433.0,374.5,3.7,16.7,791.5,787.62,603.15
2018,6,16,13,0,288.0,443.0,3.9,16.7,718.0,703.69,540.17
2018,6,16,13,15,329.5,420.5,4.05,16.65,730.0,714.5,550.63
2018,6,16,13,30,371.0,398.0,4.2,16.6,742.0,722.5,558.48
2018,6,16,13,45,489.5,335.5,4.35,16.55,777.5,765.34,593.82
2018,6,16,14,0,608.0,273.0,4.5,16.5,813.0,793.65,618.46
2018,6,16,14,15,739.0,198.5,4.6,16.4,834.0,811.55,635.74
2018,6,16,14,30,870.0,124.0,4.7,16.3,855.0,809.23,636.07
2018,6,16,14,45,859.0,124.0,4.85,16.15,820.5,769.18,608.91
2018,6,16,15,0,848.0,124.0,5.0,16.0,786.0,730.79,581.87
2018,6,16,15,15,769.0,132.0,5.0,16.0,708.5,648.73,518.86
2018,6,16,15,30,690.0,140.0,5.0,16.0,631.0,571.16,458.24
2018,6,16,15,45,450.5,164.0,5.2,15.75,476.5,418.01,337.12
2018,6,16,16,0,211.0,188.0,5.4,15.5,322.0,285.08,229.53
2018,6,16,16,15,126.5,194.0,5.5,15.35,272.5,235.19,188.8
2018,6,16,16,30,42.0,200.0,5.6,15.2,223.0,194.12,155.63
2018,6,16,16,45,102.0,192.0,5.7,15.0,241.0,206.48,165.15
2018,6,16,17,0,162.0,184.0,5.8,14.8,259.0,209.47,165.78
2018,6,16,17,15,219.5,158.5,5.9,14.6,247.5,190.44,147.15
2018,6,16,17,30,277.0,133.0,6.0,14.4,236.0,164.05,121.61
2018,6,16,17,45,269.5,114.5,6.05,14.2,202.0,128.35,91.69
2018,6,16,18,0,262.0,96.0,6.1,14.0,168.0,93.71,65.35
2018,6,16,18,15,222.0,79.5,6.05,13.85,132.0,61.49,49.17
2018,6,16,18,30,182.0,63.0,6.0,13.7,96.0,49.19,37.84
2018,6,16,18,45,126.0,47.5,5.9,13.55,67.0,37.54,26.88
2018,6,16,19,0,70.0,32.0,5.8,13.4,38.0,26.39,14.79
2018,6,16,19,15,35.0,18.5,5.75,13.35,21.5,15.44,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,4.55,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.25,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,6.37,0.0
2018,6,17,5,15,2.5,12.5,3.95,14.15,12.5,10.99,0.08
2018,6,17,5,30,0.0,18.0,3.9,14.2,18.0,15.83,7.76
2018,6,17,5,45,0.0,28.0,3.9,14.3,28.0,24.66,16.01
2018,6,17,6,0,0.0,38.0,3.9,14.4,38.0,33.5,24.15
2018,6,17,6,15,0.0,53.0,3.8,14.5,53.0,46.8,34.42
2018,6,17,6,30,0.0,68.0,3.7,14.6,68.0,59.76,45.53
2018,6,17,6,45,1.5,89.5,3.65,14.7,90.0,78.44,61.25
2018,6,17,7,0,3.0,111.0,3.6,14.8,112.0,97.5,77.1
2018,6,17,7,15,12.5,143.0,3.55,14.9,149.0,128.01,102.04
2018,6,17,7,30,22.0,175.0,3.5,15.0,186.0,159.96,127.95
2018,6,17,7,45,30.0,198.0,3.45,15.1,214.5,185.88,148.75
2018,6,17,8,0,38.0,221.0,3.4,15.2,243.0,212.58,170.02
2018,6,17,8,15,32.5,230.5,3.3,15.35,250.5,221.69,176.89
2018,6,17,8,30,27.0,240.0,3.2,15.5,258.0,230.07,183.07
2018,6,17,8,45,28.0,258.0,3.15,15.6,277.5,249.34,197.95
2018,6,17,9,0,29.0,276.0,3.1,15.7,297.0,268.76,212.77
2018,6,17,9,15,59.5,313.0,3.05,15.85,359.5,326.06,257.63
2018,6,17,9,30,90.0,350.0,3.0,16.0,422.0,386.16,303.83
2018,6,17,9,45,127.0,380.5,2.9,16.1,486.5,454.82,355.84
2018,6,17,10,0,164.0,411.0,2.8,16.2,551.0,519.37,403.75
2018,6,17,10,15,171.5,425.5,2.7,16.4,576.0,546.32,422.44
2018,6,17,10,30,179.0,440.0,2.6,16.6,601.0,573.07,440.96
2018,6,17,10,45,170.0,449.5,2.55,16.8,605.5,580.11,444.78
2018,6,17,11,0,161.0,459.0,2.5,17.0,610.0,585.98,447.86
2018,6,17,11,15,208.5,460.0,2.45,17.15,658.0,634.78,483.56
2018,6,17,11,30,256.0,461.0,2.4,17.3,706.0,693.33,525.16
2018,6,17,11,45,355.5,414.5,2.4,17.45,757.5,745.83,564.32
2018,6,17,12,0,455.0,368.0,2.4,17.6,809.0,807.25,608.92
2018,6,17,12,15,633.0,270.5,2.4,17.65,883.5,884.73,666.61
2018,6,17,12,30,811.0,173.0,2.4,17.7,958.0,950.98,711.87
2018,6,17,12,45,813.0,170.5,2.45,17.75,951.5,944.68,707.51
2018,6,17,13,0,815.0,168.0,2.5,17.8,945.0,935.05,701.72
2018,6,17,13,15,831.5,155.5,2.5,17.85,937.0,925.69,695.78
2018,6,17,13,30,848.0,143.0,2.5,17.9,929.0,903.87,681.47
2018,6,17,13,45,847.0,139.5,2.55,17.9,908.5,880.94,667.05
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,854.87,650.43
2018,6,17,14,15,857.0,125.0,2.65,17.85,865.5,828.63,633.73
2018,6,17,14,30,868.0,114.0,2.7,17.8,843.0,798.56,614.24
2018,6,17,14,45,860.5,112.0,2.7,17.75,809.5,759.41,587.84
2018,6,17,15,0,853.0,110.0,2.7,17.7,776.0,718.04,559.37
2018,6,17,15,15,841.5,108.0,2.7,17.7,736.5,672.0,525.42
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,624.52,489.6
2018,6,17,15,45,815.0,103.5,2.7,17.55,653.5,574.37,451.05
2018,6,17,16,0,800.0,101.0,2.7,17.4,610.0,522.0,409.71
2018,6,17,16,15,780.5,98.5,2.75,17.2,563.0,467.23,365.43
2018,6,17,16,30,761.0,96.0,2.8,17.0,516.0,412.91,320.08
2018,6,17,16,45,735.5,92.5,2.8,16.85,467.0,356.24,271.5
2018,6,17,17,0,710.0,89.0,2.8,16.7,418.0,298.91,221.37
2018,6,17,17,15,675.5,84.5,2.8,16.45,368.0,242.51,171.88
2018,6,17,17,30,641.0,80.0,2.8,16.2,318.0,189.44,125.87
2018,6,17,17,45,592.5,74.5,2.85,16.0,269.0,137.31,83.99
2018,6,17,18,0,544.0,69.0,2.9,15.8,220.0,90.73,52.45
2018,6,17,18,15,477.0,61.5,2.8,15.55,174.5,48.12,37.05
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,42.61,31.87
2018,6,17,18,45,314.0,44.5,2.65,15.1,91.5,34.45,24.09
2018,6,17,19,0,218.0,35.0,2.6,14.9,54.0,27.47,15.68
2018,6,17,19,15,127.0,21.5,2.5,14.8,31.0,17.09,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,7.28,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.5,1.55,13.75,8.5,0.0,0.0
2018,6,18,5,0,82.0,15.0,1.6,13.9,17.0,13.64,0.0
2018,6,18,5,15,188.0,27.0,1.65,14.05,44.5,21.32,5.3
2018,6,18,5,30,294.0,39.0,1.7,14.2,72.0,30.43,20.11
2018,6,18,5,45,294.5,39.5,1.7,14.4,86.5,30.47,21.11
2018,6,18,6,0,295.0,40.0,1.7,14.6,101.0,29.38,20.5
2018,6,18,6,15,147.5,40.5,1.65,14.75,71.0,35.94,21.77
2018,6,18,6,30,0.0,41.0,1.6,14.9,41.0,36.14,25.38
2018,6,18,6,45,0.0,49.0,1.55,15.0,49.0,43.24,31.4
2018,6,18,7,0,0.0,57.0,1.5,15.1,57.0,50.34,37.34
2018,6,18,7,15,0.0,79.5,1.5,15.3,79.5,70.34,54.05
2018,6,18,7,30,0.0,102.0,1.5,15.5,102.0,90.03,70.23
2018,6,18,7,45,0.0,119.0,1.5,15.65,119.0,105.04,82.33
2018,6,18,8,0,0.0,136.0,1.5,15.8,136.0,120.15,94.38
2018,6,18,8,15,3.0,161.0,1.55,15.95,163.0,143.88,113.33
2018,6,18,8,30,6.0,186.0,1.6,16.1,190.0,168.08,132.43
2018,6,18,8,45,16.0,226.0,1.65,16.25,237.5,210.25,165.72
2018,6,18,9,0,26.0,266.0,1.7,16.4,285.0,257.69,202.61
2018,6,18,9,15,82.5,309.0,1.75,16.6,374.0,338.17,265.3
2018,6,18,9,30,139.0,352.0,1.8,16.8,463.0,430.23,335.11
2018,6,18,9,45,188.0,377.5,1.85,17.0,534.0,498.75,385.87
2018,6,18,10,0,237.0,403.0,1.9,17.2,605.0,577.68,443.23
2018,6,18,10,15,215.5,420.0,1.95,17.35,608.5,577.7,441.75
2018,6,18,10,30,194.0,437.0,2.0,17.5,612.0,583.01,444.52
2018,6,18,10,45,202.0,448.0,2.1,17.6,633.5,606.9,461.69
2018,6,18,11,0,210.0,459.0,2.2,17.7,655.0,630.27,478.29
2018,6,18,11,15,238.5,460.5,2.3,17.8,686.5,672.0,508.38
2018,6,18,11,30,267.0,462.0,2.4,17.9,718.0,704.44,531.74
2018,6,18,11,45,256.5,468.0,2.5,17.95,715.0,703.56,530.83
2018,6,18,12,0,246.0,474.0,2.6,18.0,712.0,701.15,529.12
2018,6,18,12,15,230.0,476.5,2.7,18.0,699.0,679.09,513.74
2018,6,18,12,30,214.0,479.0,2.8,18.0,686.0,665.36,504.17
2018,6,18,12,45,197.5,476.0,2.95,18.0,666.0,644.84,489.91
2018,6,18,13,0,181.0,473.0,3.1,18.0,646.0,623.52,474.99
2018,6,18,13,15,155.5,462.0,3.15,17.9,609.0,585.79,447.77
2018,6,18,13,30,130.0,451.0,3.2,17.8,572.0,548.13,420.42
2018,6,18,13,45,244.5,384.5,3.25,17.75,604.5,589.11,454.99
2018,6,18,14,0,359.0,318.0,3.3,17.7,637.0,623.66,484.01
2018,6,18,14,15,616.5,214.0,3.35,17.55,741.0,726.49,565.43
2018,6,18,14,30,874.0,110.0,3.4,17.4,845.0,799.82,620.77
2018,6,18,14,45,865.5,108.5,3.4,17.3,811.0,760.22,593.02
2018,6,18,15,0,857.0,107.0,3.4,17.2,777.0,718.47,564.11
2018,6,18,15,15,845.0,105.5,3.4,17.2,737.5,672.44,529.71
2018,6,18,15,30,833.0,104.0,3.4,17.2,698.0,625.01,493.46
2018,6,18,15,45,819.0,101.5,3.45,16.9,654.5,575.26,455.15
2018,6,18,16,0,805.0,99.0,3.5,16.6,611.0,523.27,413.94
2018,6,18,16,15,786.5,95.5,3.55,16.45,564.0,467.79,368.49
2018,6,18,16,30,768.0,92.0,3.6,16.3,517.0,412.67,321.92
2018,6,18,16,45,742.5,89.0,3.6,16.15,468.0,356.12,272.93
2018,6,18,17,0,717.0,86.0,3.6,16.0,419.0,301.27,224.32
2018,6,18,17,15,683.5,81.5,3.6,15.8,369.0,242.41,172.37
2018,6,18,17,30,650.0,77.0,3.6,15.6,319.0,189.09,125.73
2018,6,18,17,45,604.0,72.0,3.55,15.4,270.5,137.18,83.61
2018,6,18,18,0,558.0,67.0,3.5,15.2,222.0,90.49,51.75
2018,6,18,18,15,492.0,59.5,3.45,15.0,176.0,46.98,36.13
2018,6,18,18,30,426.0,52.0,3.4,14.8,130.0,40.82,30.37
2018,6,18,18,45,270.5,40.0,3.35,14.6,84.0,30.84,21.05
2018,6,18,19,0,115.0,28.0,3.3,14.4,38.0,22.75,12.15
2018,6,18,19,15,57.5,15.5,3.25,14.3,20.5,12.79,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.2,3.0,2.73,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.1,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,2.0,3.15,13.55,2.5,0.0,0.0
2018,6,19,5,0,29.0,4.0,3.2,13.6,5.0,3.64,0.0
2018,6,19,5,15,68.5,13.5,3.2,13.65,20.0,10.48,0.0
2018,6,19,5,30,108.0,23.0,3.2,13.7,35.0,17.61,9.27
2018,6,19,5,45,193.0,29.0,3.2,13.8,63.5,22.01,13.72
2018,6,19,6,0,278.0,35.0,3.2,13.9,92.0,25.4,17.0
2018,6,19,6,15,139.0,31.5,3.2,13.95,60.0,28.67,15.86
2018,6,19,6,30,0.0,28.0,3.2,14.0,28.0,24.65,15.58
2018,6,19,6,45,0.0,37.0,3.15,14.05,37.0,32.61,22.41
2018,6,19,7,0,0.0,46.0,3.1,14.1,46.0,40.58,29.16
2018,6,19,7,15,0.0,69.5,3.05,14.2,69.5,61.45,46.77
2018,6,19,7,30,0.0,93.0,3.0,14.3,93.0,82.21,64.06
2018,6,19,7,45,0.0,95.5,2.95,14.45,95.5,84.52,65.71
2018,6,19,8,0,0.0,98.0,2.9,14.6,98.0,86.8,67.35
2018,6,19,8,15,0.0,109.5,2.85,14.75,109.5,97.02,75.56
2018,6,19,8,30,0.0,121.0,2.8,14.9,121.0,107.28,83.73
2018,6,19,8,45,0.5,137.5,2.8,15.05,138.0,122.34,95.77
2018,6,19,9,0,1.0,154.0,2.8,15.2,155.0,137.51,107.82
2018,6,19,9,15,5.0,187.0,2.8,15.35,191.0,169.98,133.78
2018,6,19,9,30,9.0,220.0,2.8,15.5,227.0,202.98,159.85
2018,6,19,9,45,12.5,248.5,2.8,15.65,259.0,232.02,182.49
2018,6,19,10,0,16.0,277.0,2.8,15.8,291.0,261.45,205.21
2018,6,19,10,15,15.0,270.0,2.85,15.9,283.5,255.08,199.84
2018,6,19,10,30,14.0,263.0,2.9,16.0,276.0,248.55,194.47
2018,6,19,10,45,14.5,274.0,2.9,16.05,287.5,259.65,202.94
2018,6,19,11,0,15.0,285.0,2.9,16.1,299.0,270.73,211.33
2018,6,19,11,15,16.0,296.5,3.0,16.15,311.5,282.7,220.49
2018,6,19,11,30,17.0,308.0,3.1,16.2,324.0,294.64,229.62
2018,6,19,11,45,17.5,312.0,3.15,16.2,328.5,299.12,233.01
2018,6,19,12,0,18.0,316.0,3.2,16.2,333.0,303.47,236.36
2018,6,19,12,15,22.5,343.0,3.35,16.2,364.5,332.76,259.08
2018,6,19,12,30,27.0,370.0,3.5,16.2,396.0,372.54,289.6
2018,6,19,12,45,35.0,387.0,3.6,16.15,420.5,395.85,307.65
2018,6,19,13,0,43.0,404.0,3.7,16.1,445.0,418.71,325.38
2018,6,19,13,15,43.0,399.5,3.9,16.05,440.0,413.09,321.51
2018,6,19,13,30,43.0,395.0,4.1,16.0,435.0,407.21,317.55
2018,6,19,13,45,180.0,328.5,4.25,15.95,489.5,479.3,377.84
2018,6,19,14,0,317.0,262.0,4.4,15.9,544.0,535.25,424.89
2018,6,19,14,15,600.0,184.5,4.55,15.75,697.0,684.91,544.33
2018,6,19,14,30,883.0,107.0,4.7,15.6,850.0,804.41,634.96
2018,6,19,14,45,874.0,105.5,4.85,15.5,815.0,764.15,606.67
2018,6,19,15,0,865.0,104.0,5.0,15.4,780.0,721.76,577.27
2018,6,19,15,15,853.5,102.0,5.0,15.4,740.5,675.3,541.55
2018,6,19,15,30,842.0,100.0,5.0,15.4,701.0,627.37,503.91
2018,6,19,15,45,827.5,98.0,5.1,15.1,657.5,576.5,463.85
2018,6,19,16,0,813.0,96.0,5.2,14.8,614.0,525.17,422.16
2018,6,19,16,15,794.5,93.0,5.2,14.65,567.0,469.79,375.58
2018,6,19,16,30,776.0,90.0,5.2,14.5,520.0,414.75,327.96
2018,6,19,16,45,752.5,86.5,5.2,14.3,471.0,358.04,277.89
2018,6,19,17,0,729.0,83.0,5.2,14.1,422.0,302.79,228.04
2018,6,19,17,15,698.0,78.5,5.15,13.95,372.5,246.5,177.16
2018,6,19,17,30,667.0,74.0,5.1,13.8,323.0,190.27,127.24
2018,6,19,17,45,623.5,69.0,5.0,13.6,274.5,137.69,83.87
2018,6,19,18,0,580.0,64.0,4.9,13.4,226.0,89.98,50.8
2018,6,19,18,15,516.0,57.5,4.75,13.3,180.0,45.96,35.48
2018,6,19,18,30,452.0,51.0,4.6,13.2,134.0,39.99,29.84
2018,6,19,18,45,358.0,42.0,4.5,13.1,95.5,33.84,23.8
2018,6,19,19,0,264.0,33.0,4.4,13.0,57.0,27.52,16.09
2018,6,19,19,15,156.0,20.5,4.3,12.95,32.5,16.28,0.0
2018,6,19,19,30,48.0,8.0,4.2,12.9,8.0,7.28,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,47.0,6.0,3.9,12.7,7.0,0.0,0.0
2018,6,20,5,0,94.0,12.0,4.0,12.8,14.0,10.91,0.0
2018,6,20,5,15,79.5,13.0,4.05,12.9,17.5,10.1,0.0
2018,6,20,5,30,65.0,14.0,4.1,13.0,21.0,10.65,3.38
2018,6,20,5,45,32.5,21.0,4.1,13.1,24.5,18.52,10.68
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,24.65,16.38
2018,6,20,6,15,0.0,31.5,4.05,13.3,31.5,27.74,18.24
2018,6,20,6,30,0.0,35.0,4.0,13.4,35.0,30.83,20.95
2018,6,20,6,45,0.0,44.0,3.95,13.5,44.0,38.8,27.77
2018,6,20,7,0,0.0,53.0,3.9,13.6,53.0,46.79,34.52
2018,6,20,7,15,0.0,77.5,3.9,13.7,77.5,68.56,52.9
2018,6,20,7,30,0.0,102.0,3.9,13.8,102.0,90.02,70.77
2018,6,20,7,45,0.0,117.5,3.9,13.95,117.5,103.73,81.93
2018,6,20,8,0,0.0,133.0,3.9,14.1,133.0,117.51,93.05
2018,6,20,8,15,0.5,145.5,3.9,14.2,146.0,128.98,102.18
2018,6,20,8,30,1.0,158.0,3.9,14.3,159.0,140.56,111.34
2018,6,20,8,45,5.5,187.5,3.9,14.45,191.5,169.73,134.81
2018,6,20,9,0,10.0,217.0,3.9,14.6,224.0,199.5,158.51
2018,6,20,9,15,13.0,241.5,3.95,14.75,251.5,224.33,178.02
2018,6,20,9,30,16.0,266.0,4.0,14.9,279.0,249.52,197.66
2018,6,20,9,45,18.5,284.0,4.05,15.0,299.5,268.75,212.49
2018,6,20,10,0,21.0,302.0,4.1,15.1,320.0,288.19,227.43
2018,6,20,10,15,20.0,303.5,4.2,15.2,321.0,289.78,228.32
2018,6,20,10,30,19.0,305.0,4.3,15.3,322.0,291.22,229.16
2018,6,20,10,45,18.5,307.0,4.4,15.4,324.0,293.4,230.62
2018,6,20,11,0,18.0,309.0,4.5,15.5,326.0,295.47,232.02
2018,6,20,11,15,20.5,330.0,4.65,15.5,349.5,317.69,249.35
2018,6,20,11,30,23.0,351.0,4.8,15.5,373.0,339.96,266.63
2018,6,20,11,45,28.5,371.0,4.95,15.55,398.5,374.67,293.54
2018,6,20,12,0,34.0,391.0,5.1,15.6,424.0,399.47,312.71
2018,6,20,12,15,40.0,405.5,5.2,15.6,444.5,419.21,328.06
2018,6,20,12,30,46.0,420.0,5.3,15.6,465.0,438.59,343.15
2018,6,20,12,45,51.5,424.5,5.4,15.6,474.0,447.42,350.23
2018,6,20,13,0,57.0,429.0,5.5,15.6,483.0,455.75,357.0
2018,6,20,13,15,64.5,429.0,5.55,15.65,489.5,461.05,361.47
2018,6,20,13,30,72.0,429.0,5.6,15.7,496.0,465.71,365.49
2018,6,20,13,45,178.0,378.0,5.7,15.7,538.0,516.54,408.52
2018,6,20,14,0,284.0,327.0,5.8,15.7,580.0,560.01,445.33
2018,6,20,14,15,530.0,235.5,5.8,15.7,688.5,676.28,539.9
2018,6,20,14,30,776.0,144.0,5.8,15.7,797.0,761.09,607.72
2018,6,20,14,45,840.0,119.5,5.8,15.65,799.5,752.3,601.83
2018,6,20,15,0,904.0,95.0,5.8,15.6,802.0,741.36,594.82
2018,6,20,15,15,893.0,93.5,5.8,15.6,762.0,694.13,558.55
2018,6,20,15,30,882.0,92.0,5.8,15.6,722.0,645.28,519.91
2018,6,20,15,45,869.0,89.5,5.75,15.45,677.5,592.97,477.79
2018,6,20,16,0,856.0,87.0,5.7,15.3,633.0,539.74,433.84
2018,6,20,16,15,838.5,85.0,5.65,15.2,585.5,484.21,386.76
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,427.67,337.61
2018,6,20,16,45,799.0,79.5,5.55,14.95,488.0,369.07,285.67
2018,6,20,17,0,777.0,76.0,5.5,14.8,438.0,311.7,233.71
2018,6,20,17,15,746.0,72.5,5.4,14.65,387.0,253.59,181.02
2018,6,20,17,30,715.0,69.0,5.3,14.5,336.0,198.31,131.66
2018,6,20,17,45,672.5,64.0,5.25,14.35,285.5,143.31,86.17
2018,6,20,18,0,630.0,59.0,5.2,14.2,235.0,89.79,48.55
2018,6,20,18,15,567.0,53.5,5.1,14.05,188.0,43.57,33.24
2018,6,20,18,30,504.0,48.0,5.0,13.9,141.0,37.5,27.56
2018,6,20,18,45,406.5,40.5,4.85,13.75,101.0,32.55,22.62
2018,6,20,19,0,309.0,33.0,4.7,13.6,61.0,27.56,16.16
2018,6,20,19,15,185.0,21.0,4.7,13.5,35.0,17.91,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,8.19,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,5.46,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,8.96,0.0
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,12.3,4.77
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,19.35,11.4
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,26.42,17.94
2018,6,21,6,15,0.0,37.0,4.65,13.45,37.0,32.61,22.4
2018,6,21,6,30,0.0,44.0,4.6,13.6,44.0,38.8,27.77
2018,6,21,6,45,0.0,56.5,4.55,13.7,56.5,49.89,37.23
2018,6,21,7,0,0.0,69.0,4.5,13.8,69.0,61.0,46.6
2018,6,21,7,15,0.0,96.5,4.45,14.0,96.5,85.02,66.75
