Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,7,30,0.0,124.0,4.4,14.2,124.0,109.02,86.59
2018,6,21,7,45,0.5,138.5,4.35,14.35,139.0,122.16,97.16
2018,6,21,8,0,1.0,153.0,4.3,14.5,154.0,135.43,107.74
2018,6,21,8,15,0.5,146.5,4.3,14.65,147.0,129.86,102.74
2018,6,21,8,30,0.0,140.0,4.3,14.8,140.0,124.09,97.65
2018,6,21,8,45,1.5,154.5,4.25,15.0,155.5,138.02,108.74
2018,6,21,9,0,3.0,169.0,4.2,15.2,171.0,152.16,119.9
2018,6,21,9,15,6.5,198.5,4.15,15.35,203.5,181.29,143.15
2018,6,21,9,30,10.0,228.0,4.1,15.5,236.0,210.88,166.51
2018,6,21,9,45,17.0,265.5,4.0,15.6,279.5,250.82,197.94
2018,6,21,10,0,24.0,303.0,3.9,15.7,323.0,298.01,234.64
2018,6,21,10,15,35.5,342.5,3.85,15.85,373.5,346.2,271.72
2018,6,21,10,30,47.0,382.0,3.8,16.0,424.0,395.3,308.99
2018,6,21,10,45,93.0,414.5,3.75,16.1,500.5,469.0,365.57
2018,6,21,11,0,139.0,447.0,3.7,16.2,577.0,554.24,429.44
2018,6,21,11,15,174.5,455.0,3.75,16.3,620.5,598.25,462.15
2018,6,21,11,30,210.0,463.0,3.8,16.4,664.0,642.44,494.91
2018,6,21,11,45,322.0,422.5,3.9,16.45,733.5,721.52,555.42
2018,6,21,12,0,434.0,382.0,4.0,16.5,803.0,800.09,614.41
2018,6,21,12,15,650.0,268.0,4.15,16.5,897.5,898.32,690.45
2018,6,21,12,30,866.0,154.0,4.3,16.5,992.0,973.61,744.2
2018,6,21,12,45,907.5,129.5,4.45,16.55,1001.5,984.61,752.55
2018,6,21,13,0,949.0,105.0,4.6,16.6,1011.0,990.58,758.09
2018,6,21,13,15,947.0,104.0,4.7,16.6,995.5,974.13,747.88
2018,6,21,13,30,945.0,103.0,4.8,16.6,980.0,954.1,735.31
2018,6,21,13,45,941.5,101.5,4.9,16.6,958.0,928.78,718.97
2018,6,21,14,0,938.0,100.0,5.0,16.6,936.0,900.14,700.18
2018,6,21,14,15,933.5,99.0,5.0,16.6,908.0,867.96,678.11
2018,6,21,14,30,929.0,98.0,5.0,16.6,880.0,832.81,653.79
2018,6,21,14,45,922.5,96.0,5.0,16.55,845.5,792.38,625.59
2018,6,21,15,0,916.0,94.0,5.0,16.5,811.0,749.48,595.33
2018,6,21,15,15,905.5,92.0,5.0,16.5,770.5,701.63,559.45
2018,6,21,15,30,895.0,90.0,5.0,16.5,730.0,652.09,520.87
2018,6,21,15,45,882.0,88.0,4.85,16.45,685.5,599.66,478.73
2018,6,21,16,0,869.0,86.0,4.7,16.4,641.0,546.3,434.84
2018,6,21,16,15,851.5,83.5,4.7,16.35,592.5,489.64,387.58
2018,6,21,16,30,834.0,81.0,4.7,16.3,544.0,431.92,338.12
2018,6,21,16,45,811.0,78.5,4.65,16.2,494.0,373.2,286.58
2018,6,21,17,0,788.0,76.0,4.6,16.1,444.0,315.77,235.02
2018,6,21,17,15,757.0,73.0,4.55,15.95,393.0,257.46,182.63
2018,6,21,17,30,726.0,70.0,4.5,15.8,342.0,201.97,133.43
2018,6,21,17,45,680.5,65.5,4.45,15.65,290.5,143.31,85.28
2018,6,21,18,0,635.0,61.0,4.4,15.5,239.0,92.41,50.15
2018,6,21,18,15,568.0,55.5,4.25,15.25,191.0,45.77,35.03
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,39.21,28.94
2018,6,21,18,45,396.0,42.0,3.95,14.8,102.0,33.86,23.67
2018,6,21,19,0,291.0,34.0,3.8,14.6,61.0,28.47,16.89
2018,6,21,19,15,172.5,21.5,3.7,14.45,35.0,17.1,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,8.19,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,46.5,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,93.0,15.0,3.0,13.2,17.0,13.64,0.0
2018,6,22,5,15,209.5,26.0,2.95,13.45,45.0,20.57,3.65
2018,6,22,5,30,326.0,37.0,2.9,13.7,73.0,30.43,20.02
2018,6,22,5,45,359.0,47.5,2.85,13.95,105.5,37.88,27.59
2018,6,22,6,0,392.0,58.0,2.8,14.2,138.0,44.95,34.3
2018,6,22,6,15,281.0,83.0,2.65,14.45,148.5,72.05,49.96
2018,6,22,6,30,170.0,108.0,2.5,14.7,159.0,103.33,75.3
2018,6,22,6,45,210.5,127.0,2.35,14.95,202.0,138.31,102.04
2018,6,22,7,0,251.0,146.0,2.2,15.2,245.0,178.28,134.13
2018,6,22,7,15,393.0,139.5,2.15,15.45,319.0,230.36,173.72
2018,6,22,7,30,535.0,133.0,2.1,15.7,393.0,297.65,227.29
2018,6,22,7,45,608.5,127.5,2.05,15.95,453.0,356.66,276.17
2018,6,22,8,0,682.0,122.0,2.0,16.2,513.0,420.1,328.01
2018,6,22,8,15,748.5,114.0,2.0,16.5,576.5,485.31,380.32
2018,6,22,8,30,815.0,106.0,2.0,16.8,640.0,553.97,433.98
2018,6,22,8,45,848.0,101.5,1.95,17.1,690.0,609.31,476.11
2018,6,22,9,0,881.0,97.0,1.9,17.4,740.0,666.24,518.11
2018,6,22,9,15,891.0,99.5,1.95,17.65,779.5,714.49,553.18
2018,6,22,9,30,901.0,102.0,2.0,17.9,819.0,760.97,585.23
2018,6,22,9,45,907.5,104.0,2.0,18.15,852.5,802.25,612.01
2018,6,22,10,0,914.0,106.0,2.0,18.4,886.0,841.04,636.77
2018,6,22,10,15,920.0,107.0,2.1,18.6,913.5,875.75,659.59
2018,6,22,10,30,926.0,108.0,2.2,18.8,941.0,907.56,680.38
2018,6,22,10,45,930.5,109.0,2.3,19.0,962.5,934.96,698.2
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,959.08,713.86
2018,6,22,11,15,937.5,110.5,2.5,19.25,998.0,977.49,726.19
2018,6,22,11,30,940.0,111.0,2.6,19.3,1012.0,992.34,736.29
2018,6,22,11,45,941.5,111.5,2.75,19.4,1019.0,1002.65,743.85
2018,6,22,12,0,943.0,112.0,2.9,19.5,1026.0,1009.33,749.1
2018,6,22,12,15,942.5,112.0,3.1,19.45,1025.0,1009.98,751.31
2018,6,22,12,30,942.0,112.0,3.3,19.4,1024.0,1006.98,751.16
2018,6,22,12,45,939.5,112.5,3.5,19.4,1015.5,998.93,747.49
2018,6,22,13,0,937.0,113.0,3.7,19.4,1007.0,987.26,741.4
2018,6,22,13,15,933.5,112.5,3.9,19.35,991.5,970.16,731.73
2018,6,22,13,30,930.0,112.0,4.1,19.3,976.0,949.58,719.61
2018,6,22,13,45,925.5,111.0,4.25,19.25,953.5,924.26,703.85
2018,6,22,14,0,921.0,110.0,4.4,19.2,931.0,895.72,685.83
2018,6,22,14,15,914.5,109.0,4.5,19.15,902.0,862.45,664.3
2018,6,22,14,30,908.0,108.0,4.6,19.1,873.0,826.38,640.54
2018,6,22,14,45,899.0,107.0,4.7,19.0,838.0,785.82,613.36
2018,6,22,15,0,890.0,106.0,4.8,18.9,803.0,743.02,584.18
2018,6,22,15,15,879.0,103.5,4.8,18.9,762.5,695.45,548.52
2018,6,22,15,30,868.0,101.0,4.8,18.9,722.0,646.3,510.75
2018,6,22,15,45,853.5,99.0,4.8,18.75,677.5,594.25,470.07
2018,6,22,16,0,839.0,97.0,4.8,18.6,633.0,541.73,427.87
2018,6,22,16,15,821.0,94.0,4.75,18.45,585.0,485.26,381.31
2018,6,22,16,30,803.0,91.0,4.7,18.3,537.0,429.02,333.6
2018,6,22,16,45,779.5,88.0,4.65,18.15,487.5,371.26,283.49
2018,6,22,17,0,756.0,85.0,4.6,18.0,438.0,314.9,233.5
2018,6,22,17,15,722.0,81.5,4.5,17.75,387.0,257.14,182.36
2018,6,22,17,30,688.0,78.0,4.4,17.5,336.0,199.64,132.23
2018,6,22,17,45,641.0,72.5,4.35,17.3,285.0,144.75,87.64
2018,6,22,18,0,594.0,67.0,4.3,17.1,234.0,95.17,53.44
2018,6,22,18,15,525.0,60.5,4.2,16.75,186.5,50.07,38.59
2018,6,22,18,30,456.0,54.0,4.1,16.4,139.0,42.57,31.71
2018,6,22,18,45,351.0,44.5,3.95,16.1,98.5,36.04,25.42
2018,6,22,19,0,246.0,35.0,3.8,15.8,58.0,27.47,16.06
2018,6,22,19,15,143.5,21.5,3.8,15.6,33.0,17.07,0.0
2018,6,22,19,30,41.0,8.0,3.8,15.4,8.0,7.28,0.0
2018,6,22,19,45,20.5,4.0,3.75,15.25,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,41.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,83.0,14.0,3.0,14.3,16.0,12.73,0.0
2018,6,23,5,15,195.5,25.5,3.0,14.5,43.5,20.16,2.97
2018,6,23,5,30,308.0,37.0,3.0,14.7,71.0,30.44,19.9
2018,6,23,5,45,403.0,45.0,3.0,14.9,113.0,35.77,25.62
2018,6,23,6,0,498.0,53.0,3.0,15.1,155.0,41.02,30.7
2018,6,23,6,15,560.0,58.5,2.95,15.35,202.5,62.33,36.01
2018,6,23,6,30,622.0,64.0,2.9,15.6,250.0,109.54,61.81
2018,6,23,6,45,667.5,68.0,2.85,15.85,301.0,160.15,99.71
2018,6,23,7,0,713.0,72.0,2.8,16.1,352.0,218.35,148.6
2018,6,23,7,15,744.0,75.0,2.85,16.45,402.5,273.5,197.41
2018,6,23,7,30,775.0,78.0,2.9,16.8,453.0,331.39,248.58
2018,6,23,7,45,799.0,80.0,2.95,17.15,503.0,388.04,298.11
2018,6,23,8,0,823.0,82.0,3.0,17.5,553.0,446.95,348.09
2018,6,23,8,15,840.5,84.0,2.95,17.95,600.0,502.19,393.47
2018,6,23,8,30,858.0,86.0,2.9,18.4,647.0,557.42,437.27
2018,6,23,8,45,872.0,87.5,2.9,18.8,691.0,609.79,477.7
2018,6,23,9,0,886.0,89.0,2.9,19.2,735.0,661.25,516.19
2018,6,23,9,15,896.5,90.5,2.85,19.7,774.0,709.11,550.5
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,755.23,581.28
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,797.13,607.95
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,836.72,632.59
2018,6,23,10,15,931.0,93.0,2.7,21.55,908.5,871.03,653.99
2018,6,23,10,30,936.0,94.0,2.7,21.9,936.0,902.34,673.21
2018,6,23,10,45,940.0,95.0,2.7,22.2,957.0,929.62,689.74
2018,6,23,11,0,944.0,96.0,2.7,22.5,978.0,953.56,704.02
2018,6,23,11,15,946.0,97.0,2.75,22.65,992.0,972.22,715.66
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,987.28,725.03
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,996.79,731.46
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,1002.62,735.61
2018,6,23,12,15,949.5,98.5,3.1,22.9,1018.5,1003.82,737.43
2018,6,23,12,30,949.0,99.0,3.2,22.8,1018.0,1001.33,736.95
2018,6,23,12,45,947.5,99.5,3.35,22.75,1010.5,994.22,733.75
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,983.44,728.17
2018,6,23,13,15,943.5,99.5,3.55,22.6,988.0,967.15,718.41
2018,6,23,13,30,941.0,99.0,3.6,22.5,973.0,947.32,706.33
2018,6,23,13,45,937.0,98.0,3.7,22.35,951.0,922.22,691.13
2018,6,23,14,0,933.0,97.0,3.8,22.2,929.0,893.83,673.59
2018,6,23,14,15,928.0,96.0,3.8,22.05,901.0,861.48,652.67
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,826.2,629.59
2018,6,23,14,45,915.0,94.0,3.8,21.8,838.5,785.9,602.67
2018,6,23,15,0,907.0,93.0,3.8,21.7,804.0,743.26,573.82
2018,6,23,15,15,896.0,92.0,3.8,21.7,764.0,696.48,540.04
2018,6,23,15,30,885.0,91.0,3.8,21.7,724.0,648.07,503.63
2018,6,23,15,45,873.0,88.0,3.65,21.4,680.0,595.78,463.57
2018,6,23,16,0,861.0,85.0,3.5,21.1,636.0,542.47,421.62
2018,6,23,16,15,844.0,83.5,3.4,20.8,589.0,487.44,377.16
2018,6,23,16,30,827.0,82.0,3.3,20.5,542.0,431.32,330.51
2018,6,23,16,45,803.5,79.0,3.2,20.2,491.5,372.32,280.34
2018,6,23,17,0,780.0,76.0,3.1,19.9,441.0,314.68,230.08
2018,6,23,17,15,748.0,72.5,2.95,19.45,389.5,256.09,178.86
2018,6,23,17,30,716.0,69.0,2.8,19.0,338.0,200.45,130.65
2018,6,23,17,45,670.5,65.0,2.7,18.5,287.5,142.81,84.14
2018,6,23,18,0,625.0,61.0,2.6,18.0,237.0,92.88,50.03
2018,6,23,18,15,556.5,55.5,2.45,17.6,189.0,46.71,35.52
2018,6,23,18,30,488.0,50.0,2.3,17.2,141.0,39.11,28.61
2018,6,23,18,45,380.5,41.5,2.15,16.75,100.0,33.31,23.03
2018,6,23,19,0,273.0,33.0,2.0,16.3,59.0,27.41,16.05
2018,6,23,19,15,161.5,21.0,1.95,16.1,34.0,16.67,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.9,9.0,8.19,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.7,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,10.91,0.0
2018,6,24,5,15,157.0,24.5,3.65,14.9,38.5,19.33,2.09
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,28.82,18.45
2018,6,24,5,45,242.5,44.0,3.9,15.3,82.0,33.57,23.64
2018,6,24,6,0,241.0,51.0,4.0,15.5,100.0,38.11,28.06
2018,6,24,6,15,120.5,57.5,4.1,15.7,82.0,49.68,34.25
2018,6,24,6,30,0.0,64.0,4.2,15.9,64.0,56.4,42.43
2018,6,24,6,45,0.0,78.0,4.25,16.1,78.0,68.55,52.65
2018,6,24,7,0,0.0,92.0,4.3,16.3,92.0,80.8,62.8
2018,6,24,7,15,0.5,116.5,4.3,16.45,116.5,102.22,80.45
2018,6,24,7,30,1.0,141.0,4.3,16.6,141.0,123.91,98.08
2018,6,24,7,45,3.0,157.0,4.3,16.75,158.5,139.11,110.16
2018,6,24,8,0,5.0,173.0,4.3,16.9,176.0,154.61,122.4
2018,6,24,8,15,7.0,188.5,4.3,17.05,193.0,169.95,134.41
2018,6,24,8,30,9.0,204.0,4.3,17.2,210.0,185.55,146.56
2018,6,24,8,45,10.0,212.5,4.3,17.35,219.5,194.58,153.37
2018,6,24,9,0,11.0,221.0,4.3,17.5,229.0,203.67,160.21
2018,6,24,9,15,18.0,256.5,4.25,17.6,270.5,241.18,189.65
2018,6,24,9,30,25.0,292.0,4.2,17.7,312.0,284.88,223.55
2018,6,24,9,45,37.5,327.0,4.15,17.8,358.5,328.83,257.36
2018,6,24,10,0,50.0,362.0,4.1,17.9,405.0,373.89,291.62
2018,6,24,10,15,64.5,389.0,4.05,17.95,446.0,414.04,321.93
2018,6,24,10,30,79.0,416.0,4.0,18.0,487.0,455.01,352.54
2018,6,24,10,45,139.0,419.5,3.95,18.05,548.0,523.68,404.99
2018,6,24,11,0,199.0,423.0,3.9,18.1,609.0,585.6,451.63
2018,6,24,11,15,301.5,402.5,3.9,18.1,689.0,674.23,518.48
2018,6,24,11,30,404.0,382.0,3.9,18.1,769.0,764.28,584.84
2018,6,24,11,45,416.0,388.5,3.85,18.15,789.5,786.39,599.6
2018,6,24,12,0,428.0,395.0,3.8,18.2,810.0,806.62,613.4
2018,6,24,12,15,451.5,383.5,3.8,18.2,821.0,818.99,622.65
2018,6,24,12,30,475.0,372.0,3.8,18.2,832.0,829.05,630.35
2018,6,24,12,45,458.5,377.0,3.75,18.2,818.0,814.36,619.41
2018,6,24,13,0,442.0,382.0,3.7,18.2,804.0,797.71,607.29
2018,6,24,13,15,388.5,400.5,3.7,18.2,767.0,750.11,572.64
2018,6,24,13,30,335.0,419.0,3.7,18.2,730.0,711.12,543.84
2018,6,24,13,45,409.0,368.0,3.7,18.15,739.0,726.3,557.66
2018,6,24,14,0,483.0,317.0,3.7,18.1,748.0,729.35,562.48
2018,6,24,14,15,682.0,216.5,3.65,18.05,803.5,784.58,607.21
2018,6,24,14,30,881.0,116.0,3.6,18.0,859.0,813.75,629.75
2018,6,24,14,45,871.5,115.0,3.6,17.9,824.5,773.83,602.2
2018,6,24,15,0,862.0,114.0,3.6,17.8,790.0,731.78,573.13
2018,6,24,15,15,850.0,112.0,3.6,17.8,750.0,685.22,538.49
2018,6,24,15,30,838.0,110.0,3.6,17.8,710.0,639.08,503.3
2018,6,24,15,45,821.0,108.0,3.55,17.6,665.0,586.34,462.52
2018,6,24,16,0,804.0,106.0,3.5,17.4,620.0,533.18,420.31
2018,6,24,16,15,783.0,103.0,3.5,17.25,572.0,477.03,374.61
2018,6,24,16,30,762.0,100.0,3.5,17.1,524.0,421.49,328.04
2018,6,24,16,45,734.0,96.5,3.45,17.0,474.0,363.79,278.51
2018,6,24,17,0,706.0,93.0,3.4,16.9,424.0,305.67,227.69
2018,6,24,17,15,671.0,88.5,3.35,16.7,373.5,249.21,178.05
2018,6,24,17,30,636.0,84.0,3.3,16.5,323.0,196.12,131.86
2018,6,24,17,45,588.5,78.5,3.3,16.35,274.0,144.13,89.64
2018,6,24,18,0,541.0,73.0,3.3,16.2,225.0,97.57,57.27
2018,6,24,18,15,477.0,64.5,3.15,16.05,179.0,53.91,42.09
2018,6,24,18,30,413.0,56.0,3.0,15.9,133.0,44.17,33.19
2018,6,24,18,45,323.0,45.0,2.9,15.75,94.5,34.79,24.41
2018,6,24,19,0,233.0,34.0,2.8,15.6,56.0,26.64,15.53
2018,6,24,19,15,137.5,21.0,2.7,15.5,32.0,16.65,0.0
2018,6,24,19,30,42.0,8.0,2.6,15.4,8.0,7.28,0.0
2018,6,24,19,45,21.0,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,34.0,6.5,3.85,14.4,7.0,0.0,0.0
2018,6,25,5,0,68.0,13.0,4.0,14.5,14.0,11.82,0.0
2018,6,25,5,15,163.0,25.5,4.05,14.65,40.0,20.15,1.82
2018,6,25,5,30,258.0,38.0,4.1,14.8,66.0,29.65,19.12
2018,6,25,5,45,261.5,40.5,4.15,14.95,81.5,30.96,21.39
2018,6,25,6,0,265.0,43.0,4.2,15.1,97.0,32.26,22.94
2018,6,25,6,15,132.5,44.5,4.05,15.2,71.5,39.96,25.89
2018,6,25,6,30,0.0,46.0,3.9,15.3,46.0,40.58,29.08
2018,6,25,6,45,0.0,57.0,3.8,15.4,57.0,50.33,37.36
2018,6,25,7,0,0.0,68.0,3.7,15.5,68.0,60.11,45.54
2018,6,25,7,15,0.5,89.0,3.6,15.65,89.0,78.69,60.99
2018,6,25,7,30,1.0,110.0,3.5,15.8,110.0,97.26,76.23
2018,6,25,7,45,2.0,120.0,3.4,16.0,121.0,106.66,83.68
2018,6,25,8,0,3.0,130.0,3.3,16.2,132.0,116.19,91.19
2018,6,25,8,15,4.0,145.0,3.3,16.35,147.5,130.26,102.38
2018,6,25,8,30,5.0,160.0,3.3,16.5,163.0,144.5,113.61
2018,6,25,8,45,5.5,176.0,3.25,16.65,179.5,159.48,125.35
2018,6,25,9,0,6.0,192.0,3.2,16.8,196.0,174.58,137.09
2018,6,25,9,15,8.5,210.0,3.3,16.9,216.5,192.94,151.46
2018,6,25,9,30,11.0,228.0,3.4,17.0,237.0,211.58,165.96
2018,6,25,9,45,18.0,268.5,3.45,17.1,283.5,254.27,199.36
2018,6,25,10,0,25.0,309.0,3.5,17.2,330.0,304.37,238.05
2018,6,25,10,15,26.5,317.5,3.6,17.25,340.5,315.22,246.05
2018,6,25,10,30,28.0,326.0,3.7,17.3,351.0,326.05,254.16
2018,6,25,10,45,28.5,336.0,3.75,17.35,362.0,337.38,262.58
2018,6,25,11,0,29.0,346.0,3.8,17.4,373.0,348.61,270.92
2018,6,25,11,15,44.5,379.0,3.85,17.4,421.0,395.48,306.88
2018,6,25,11,30,60.0,412.0,3.9,17.4,469.0,442.79,342.69
2018,6,25,11,45,92.5,432.0,4.0,17.4,521.0,493.79,381.7
2018,6,25,12,0,125.0,452.0,4.1,17.4,573.0,555.51,428.13
2018,6,25,12,15,170.5,453.5,4.15,17.4,618.5,600.53,462.42
2018,6,25,12,30,216.0,455.0,4.2,17.4,664.0,644.47,495.72
2018,6,25,12,45,241.5,455.0,4.3,17.45,687.0,676.04,519.27
2018,6,25,13,0,267.0,455.0,4.4,17.5,710.0,696.22,534.82
2018,6,25,13,15,272.5,448.0,4.5,17.45,704.5,689.37,530.73
2018,6,25,13,30,278.0,441.0,4.6,17.4,699.0,681.04,525.69
2018,6,25,13,45,375.0,378.0,4.65,17.4,717.5,698.3,542.1
2018,6,25,14,0,472.0,315.0,4.7,17.4,736.0,718.47,560.14
2018,6,25,14,15,688.5,207.0,4.8,17.35,799.0,781.36,612.31
2018,6,25,14,30,905.0,99.0,4.9,17.3,862.0,817.02,640.46
2018,6,25,14,45,899.0,96.5,5.0,17.2,828.5,777.48,613.13
2018,6,25,15,0,893.0,94.0,5.1,17.1,795.0,735.5,584.05
2018,6,25,15,15,882.5,92.5,5.1,17.1,755.5,689.21,549.32
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,641.27,511.94
2018,6,25,15,45,859.5,89.5,5.2,16.9,673.0,590.77,472.3
2018,6,25,16,0,847.0,88.0,5.3,16.7,630.0,539.3,430.65
2018,6,25,16,15,831.0,85.0,5.4,16.55,583.0,484.05,384.65
2018,6,25,16,30,815.0,82.0,5.5,16.4,536.0,427.67,336.32
2018,6,25,16,45,792.0,79.0,5.55,16.25,486.5,369.5,285.21
2018,6,25,17,0,769.0,76.0,5.6,16.1,437.0,312.65,234.08
2018,6,25,17,15,738.0,73.0,5.65,15.9,386.5,255.38,182.44
2018,6,25,17,30,707.0,70.0,5.7,15.7,336.0,200.92,133.91
2018,6,25,17,45,662.5,66.0,5.75,15.5,286.0,143.85,86.64
2018,6,25,18,0,618.0,62.0,5.8,15.3,236.0,94.37,51.9
2018,6,25,18,15,553.5,56.0,5.75,15.1,189.0,48.13,31.35
2018,6,25,18,30,489.0,50.0,5.7,14.9,142.0,39.08,28.85
2018,6,25,18,45,388.5,42.0,5.65,14.7,101.5,33.75,23.61
2018,6,25,19,0,288.0,34.0,5.6,14.5,61.0,28.36,17.0
2018,6,25,19,15,171.0,21.5,5.5,14.4,35.0,17.08,0.0
2018,6,25,19,30,54.0,9.0,5.4,14.3,9.0,8.19,0.0
2018,6,25,19,45,27.0,4.5,5.3,14.2,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.0,7.5,4.25,13.25,8.0,0.0,0.0
2018,6,26,5,0,70.0,15.0,4.3,13.4,16.0,13.64,0.0
2018,6,26,5,15,177.0,27.0,4.3,13.6,43.0,21.39,1.58
2018,6,26,5,30,284.0,39.0,4.3,13.8,70.0,30.5,19.87
2018,6,26,5,45,295.5,49.0,4.35,13.95,95.5,37.59,27.26
2018,6,26,6,0,307.0,59.0,4.4,14.1,121.0,44.38,33.76
2018,6,26,6,15,176.0,83.0,4.3,14.3,120.5,69.91,50.71
2018,6,26,6,30,45.0,107.0,4.2,14.5,120.0,93.28,72.12
2018,6,26,6,45,46.5,127.0,4.15,14.65,143.0,114.25,89.46
2018,6,26,7,0,48.0,147.0,4.1,14.8,166.0,135.64,107.27
2018,6,26,7,15,99.5,173.0,4.05,14.95,219.0,176.28,139.34
2018,6,26,7,30,151.0,199.0,4.0,15.1,272.0,223.37,177.11
2018,6,26,7,45,205.5,217.5,3.95,15.25,328.0,271.38,215.8
2018,6,26,8,0,260.0,236.0,3.9,15.4,384.0,327.68,261.12
2018,6,26,8,15,278.5,254.0,3.9,15.55,425.0,369.54,294.81
2018,6,26,8,30,297.0,272.0,3.9,15.7,466.0,412.87,329.13
2018,6,26,8,45,312.5,289.5,3.9,15.8,505.5,455.24,362.19
2018,6,26,9,0,328.0,307.0,3.9,15.9,545.0,498.38,395.3
2018,6,26,9,15,328.0,324.5,3.9,16.0,573.5,531.5,420.07
2018,6,26,9,30,328.0,342.0,3.9,16.1,602.0,563.72,443.8
2018,6,26,9,45,300.0,368.0,3.95,16.25,613.5,581.48,455.77
2018,6,26,10,0,272.0,394.0,4.0,16.4,625.0,596.31,465.4
2018,6,26,10,15,233.0,412.5,4.0,16.45,615.0,584.46,455.17
2018,6,26,10,30,194.0,431.0,4.0,16.5,605.0,576.77,447.96
2018,6,26,10,45,164.0,445.0,4.05,16.55,594.5,569.99,441.74
2018,6,26,11,0,134.0,459.0,4.1,16.6,584.0,561.13,433.95
2018,6,26,11,15,111.0,455.5,4.1,16.65,560.0,540.22,417.54
2018,6,26,11,30,88.0,452.0,4.1,16.7,536.0,507.54,392.47
2018,6,26,11,45,68.0,437.0,4.15,16.75,502.5,475.52,367.99
2018,6,26,12,0,48.0,422.0,4.2,16.8,469.0,442.72,342.83
2018,6,26,12,15,51.5,424.0,4.2,16.85,474.0,448.13,347.07
2018,6,26,12,30,55.0,426.0,4.2,16.9,479.0,453.11,350.87
2018,6,26,12,45,84.5,438.0,4.25,16.95,519.0,491.77,380.92
2018,6,26,13,0,114.0,450.0,4.3,17.0,559.0,539.67,417.4
2018,6,26,13,15,221.0,428.0,4.4,17.05,635.0,614.08,476.04
2018,6,26,13,30,328.0,406.0,4.5,17.1,711.0,692.91,536.74
2018,6,26,13,45,570.5,288.0,4.55,17.1,803.0,794.53,617.3
2018,6,26,14,0,813.0,170.0,4.6,17.1,895.0,869.88,675.4
2018,6,26,14,15,875.5,131.0,4.7,17.1,889.0,853.21,664.46
2018,6,26,14,30,938.0,92.0,4.8,17.1,883.0,836.9,654.36
2018,6,26,14,45,931.5,90.0,4.85,17.05,848.5,796.31,626.4
2018,6,26,15,0,925.0,88.0,4.9,17.0,814.0,753.22,596.4
2018,6,26,15,15,914.5,86.5,4.9,17.0,773.5,705.62,561.26
2018,6,26,15,30,904.0,85.0,4.9,17.0,733.0,656.29,523.01
2018,6,26,15,45,891.5,83.0,5.0,16.85,688.5,603.84,481.98
2018,6,26,16,0,879.0,81.0,5.1,16.7,644.0,550.36,438.84
2018,6,26,16,15,862.5,79.0,5.15,16.6,596.5,494.21,392.02
2018,6,26,16,30,846.0,77.0,5.2,16.5,549.0,437.97,343.7
2018,6,26,16,45,823.5,74.5,5.2,16.35,498.5,377.62,290.81
2018,6,26,17,0,801.0,72.0,5.2,16.2,448.0,319.63,238.67
2018,6,26,17,15,756.5,71.0,5.25,16.0,393.0,258.92,184.57
2018,6,26,17,30,712.0,70.0,5.3,15.8,338.0,202.54,134.96
2018,6,26,17,45,683.0,64.0,5.3,15.65,290.5,148.41,89.46
2018,6,26,18,0,654.0,58.0,5.3,15.5,243.0,97.44,52.98
2018,6,26,18,15,526.0,57.0,5.2,15.3,187.0,49.09,32.01
2018,6,26,18,30,398.0,56.0,5.1,15.1,131.0,44.08,33.22
2018,6,26,18,45,302.0,44.0,5.05,14.9,91.0,33.95,23.77
2018,6,26,19,0,206.0,32.0,5.0,14.7,51.0,25.0,14.33
2018,6,26,19,15,127.5,20.5,4.95,14.55,30.0,16.23,0.0
2018,6,26,19,30,49.0,9.0,4.9,14.4,9.0,8.19,0.0
2018,6,26,19,45,24.5,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,5.46,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,7.61,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,9.66,2.41
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,15.82,8.22
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,22.0,13.92
2018,6,27,6,15,0.0,29.0,4.4,14.3,29.0,25.53,16.25
2018,6,27,6,30,0.0,33.0,4.4,14.5,33.0,29.07,19.32
2018,6,27,6,45,0.0,38.5,4.35,14.65,38.5,33.93,23.47
2018,6,27,7,0,0.0,44.0,4.3,14.8,44.0,38.81,27.56
2018,6,27,7,15,0.0,60.5,4.3,14.95,60.5,53.45,39.88
2018,6,27,7,30,0.0,77.0,4.3,15.1,77.0,68.13,52.08
2018,6,27,7,45,0.0,90.0,4.3,15.25,90.0,79.69,61.53
2018,6,27,8,0,0.0,103.0,4.3,15.4,103.0,91.18,70.85
2018,6,27,8,15,0.0,111.5,4.35,15.55,111.5,98.77,76.85
2018,6,27,8,30,0.0,120.0,4.4,15.7,120.0,106.39,82.84
2018,6,27,8,45,0.0,127.0,4.45,15.8,127.0,112.71,87.75
2018,6,27,9,0,0.0,134.0,4.5,15.9,134.0,119.04,92.67
2018,6,27,9,15,0.5,139.5,4.5,16.0,140.0,124.41,96.8
2018,6,27,9,30,1.0,145.0,4.5,16.1,146.0,129.83,100.97
2018,6,27,9,45,2.0,151.5,4.55,16.2,153.5,136.58,106.24
2018,6,27,10,0,3.0,158.0,4.6,16.3,161.0,143.42,111.57
2018,6,27,10,15,3.0,156.5,4.65,16.35,159.5,142.29,110.5
2018,6,27,10,30,3.0,155.0,4.7,16.4,158.0,141.15,109.44
2018,6,27,10,45,5.5,174.0,4.75,16.45,179.0,160.72,125.09
2018,6,27,11,0,8.0,193.0,4.8,16.5,200.0,180.46,140.79
2018,6,27,11,15,10.0,216.5,4.85,16.5,225.5,203.95,159.41
2018,6,27,11,30,12.0,240.0,4.9,16.5,251.0,227.55,178.02
2018,6,27,11,45,12.0,239.0,5.0,16.5,250.5,226.87,177.42
2018,6,27,12,0,12.0,238.0,5.1,16.5,250.0,226.1,176.81
2018,6,27,12,15,12.5,246.0,5.15,16.5,258.5,233.94,183.01
2018,6,27,12,30,13.0,254.0,5.2,16.5,267.0,241.68,189.14
2018,6,27,12,45,14.5,275.5,5.25,16.5,289.5,262.64,205.69
2018,6,27,13,0,16.0,297.0,5.3,16.5,312.0,283.49,222.1
2018,6,27,13,15,17.0,302.5,5.4,16.45,318.5,289.02,226.62
2018,6,27,13,30,18.0,308.0,5.5,16.4,325.0,294.39,231.09
2018,6,27,13,45,16.0,287.0,5.55,16.4,301.5,272.69,214.22
2018,6,27,14,0,14.0,266.0,5.6,16.4,278.0,251.1,197.42
2018,6,27,14,15,10.5,234.5,5.7,16.35,243.5,218.89,172.1
2018,6,27,14,30,7.0,203.0,5.8,16.3,209.0,187.05,146.88
2018,6,27,14,45,5.0,184.5,5.85,16.2,188.5,168.43,132.16
2018,6,27,15,0,3.0,166.0,5.9,16.1,168.0,150.02,117.53
2018,6,27,15,15,3.5,172.0,5.9,16.1,174.5,155.42,122.17
2018,6,27,15,30,4.0,178.0,5.9,16.1,181.0,160.71,126.74
2018,6,27,15,45,6.5,186.5,6.1,15.9,191.0,169.24,134.14
2018,6,27,16,0,9.0,195.0,6.3,15.7,201.0,177.36,141.24
2018,6,27,16,15,14.5,193.0,6.35,15.5,201.5,177.24,141.62
2018,6,27,16,30,20.0,191.0,6.4,15.3,202.0,176.37,141.31
2018,6,27,16,45,77.5,187.0,6.45,15.15,224.0,192.86,154.46
2018,6,27,17,0,135.0,183.0,6.5,15.0,246.0,202.18,160.62
2018,6,27,17,15,201.5,160.0,6.5,14.8,242.0,189.71,147.39
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,168.69,126.04
2018,6,27,17,45,285.0,115.0,6.55,14.4,208.0,134.0,95.62
2018,6,27,18,0,302.0,93.0,6.6,14.2,178.0,95.88,64.95
2018,6,27,18,15,297.0,76.5,6.5,14.05,146.5,60.72,43.69
2018,6,27,18,30,292.0,60.0,6.4,13.9,115.0,45.34,34.5
2018,6,27,18,45,256.5,47.5,6.3,13.8,85.5,36.55,26.13
2018,6,27,19,0,221.0,35.0,6.2,13.7,56.0,27.4,16.34
2018,6,27,19,15,132.5,22.0,6.2,13.7,32.5,17.44,0.0
2018,6,27,19,30,44.0,9.0,6.2,13.7,9.0,8.19,0.0
2018,6,27,19,45,22.0,4.5,6.2,13.7,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,22.0,6.0,6.5,14.1,6.5,0.0,0.0
2018,6,28,5,0,44.0,12.0,6.6,14.2,13.0,10.91,0.0
2018,6,28,5,15,137.0,26.0,6.7,14.35,38.5,20.56,0.0
2018,6,28,5,30,230.0,40.0,6.8,14.5,64.0,31.22,20.25
2018,6,28,5,45,263.5,51.0,6.9,14.65,92.5,39.09,28.42
2018,6,28,6,0,297.0,62.0,7.0,14.8,121.0,46.65,35.63
2018,6,28,6,15,240.0,85.5,7.0,14.95,142.0,73.12,52.31
2018,6,28,6,30,183.0,109.0,7.0,15.1,163.0,104.07,75.57
2018,6,28,6,45,237.5,125.0,7.0,15.2,208.5,139.48,102.1
2018,6,28,7,0,292.0,141.0,7.0,15.3,254.0,181.4,135.76
2018,6,28,7,15,307.5,159.5,7.0,15.4,293.5,221.27,170.24
2018,6,28,7,30,323.0,178.0,7.0,15.5,333.0,262.81,206.22
2018,6,28,7,45,354.0,192.5,7.0,15.6,379.5,308.37,244.98
2018,6,28,8,0,385.0,207.0,7.0,15.7,426.0,359.96,288.28
2018,6,28,8,15,432.0,212.0,6.95,15.85,477.0,411.46,330.97
2018,6,28,8,30,479.0,217.0,6.9,16.0,528.0,466.86,376.28
2018,6,28,8,45,584.0,192.0,6.8,16.1,597.5,535.78,432.37
2018,6,28,9,0,689.0,167.0,6.7,16.2,667.0,609.58,491.69
2018,6,28,9,15,715.5,166.0,6.6,16.3,710.0,659.19,530.46
2018,6,28,9,30,742.0,165.0,6.5,16.4,753.0,708.82,568.56
2018,6,28,9,45,765.0,162.0,6.4,16.45,791.0,751.46,600.89
2018,6,28,10,0,788.0,159.0,6.3,16.5,829.0,794.9,632.4
2018,6,28,10,15,841.5,136.0,6.25,16.55,872.5,836.51,661.93
2018,6,28,10,30,895.0,113.0,6.2,16.6,916.0,884.71,696.01
2018,6,28,10,45,898.5,114.5,6.15,16.65,936.5,911.26,714.02
2018,6,28,11,0,902.0,116.0,6.1,16.7,957.0,934.6,729.77
2018,6,28,11,15,904.5,116.0,6.05,16.7,970.5,952.28,741.6
2018,6,28,11,30,907.0,116.0,6.0,16.7,984.0,966.54,751.04
2018,6,28,11,45,908.5,116.5,6.0,16.65,991.0,976.85,758.2
2018,6,28,12,0,910.0,117.0,6.0,16.6,998.0,983.66,762.99
2018,6,28,12,15,912.0,115.5,6.0,16.6,998.0,985.53,764.24
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,983.87,763.11
2018,6,28,12,45,917.5,110.5,6.05,16.6,992.0,978.14,759.53
2018,6,28,13,0,921.0,107.0,6.1,16.6,986.0,968.76,753.45
2018,6,28,13,15,918.5,107.0,6.15,16.55,972.0,953.55,743.43
2018,6,28,13,30,916.0,107.0,6.2,16.5,958.0,934.88,730.98
2018,6,28,13,45,910.5,106.5,6.3,16.45,935.5,909.71,714.1
2018,6,28,14,0,905.0,106.0,6.4,16.4,913.0,881.41,694.88
2018,6,28,14,15,898.0,105.0,6.4,16.35,884.5,848.41,671.67
2018,6,28,14,30,891.0,104.0,6.4,16.3,856.0,812.68,646.33
2018,6,28,14,45,882.5,103.0,6.4,16.2,822.0,773.28,618.22
2018,6,28,15,0,874.0,102.0,6.4,16.1,788.0,731.64,588.2
2018,6,28,15,15,863.0,100.5,6.4,16.1,749.0,685.83,552.9
2018,6,28,15,30,852.0,99.0,6.4,16.1,710.0,638.45,515.27
2018,6,28,15,45,837.0,97.0,6.45,15.9,666.0,586.94,474.01
2018,6,28,16,0,822.0,95.0,6.5,15.7,622.0,535.04,431.31
2018,6,28,16,15,803.0,93.0,6.5,15.55,575.0,479.95,384.75
2018,6,28,16,30,784.0,91.0,6.5,15.4,528.0,425.19,337.2
2018,6,28,16,45,759.0,88.0,6.5,15.3,479.0,367.86,286.44
2018,6,28,17,0,734.0,85.0,6.5,15.2,430.0,312.11,236.05
2018,6,28,17,15,701.0,81.0,6.5,15.0,379.5,252.72,182.65
2018,6,28,17,30,668.0,77.0,6.5,14.8,329.0,198.66,134.4
2018,6,28,17,45,622.5,72.0,6.5,14.65,279.5,145.36,90.01
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,97.18,55.61
2018,6,28,18,15,512.5,60.5,6.4,14.35,184.0,52.78,34.79
2018,6,28,18,30,448.0,54.0,6.3,14.2,138.0,42.44,31.9
2018,6,28,18,45,352.0,45.0,6.2,14.05,99.0,36.41,25.98
2018,6,28,19,0,256.0,36.0,6.1,13.9,60.0,28.25,17.02
2018,6,28,19,15,150.0,22.5,6.0,13.85,34.5,17.86,0.0
2018,6,28,19,30,44.0,9.0,5.9,13.8,9.0,8.19,0.0
2018,6,28,19,45,22.0,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,29,4,45,31.0,5.0,2.1,13.4,5.5,0.0,0.0
2018,6,29,5,0,62.0,10.0,2.0,13.5,11.0,9.1,0.0
2018,6,29,5,15,184.0,22.5,1.95,13.7,39.0,17.8,0.0
2018,6,29,5,30,306.0,35.0,1.9,13.9,67.0,28.84,18.31
2018,6,29,5,45,387.0,43.0,1.85,14.1,105.5,34.21,24.28
2018,6,29,6,0,468.0,51.0,1.8,14.3,144.0,39.45,29.39
2018,6,29,6,15,503.0,60.5,1.7,14.5,186.0,59.38,36.29
2018,6,29,6,30,538.0,70.0,1.6,14.7,228.0,103.94,61.2
2018,6,29,6,45,583.0,76.5,1.55,14.9,277.0,151.52,96.38
2018,6,29,7,0,628.0,83.0,1.5,15.1,326.0,204.17,140.06
2018,6,29,7,15,685.0,82.5,1.55,15.35,382.0,258.61,186.72
2018,6,29,7,30,742.0,82.0,1.6,15.6,438.0,320.89,240.21
2018,6,29,7,45,778.5,81.0,1.6,15.85,490.0,377.76,289.24
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,438.3,339.91
2018,6,29,8,15,832.5,82.0,1.75,16.3,589.0,493.25,385.58
2018,6,29,8,30,850.0,84.0,1.9,16.5,636.0,548.23,430.0
2018,6,29,8,45,864.5,86.0,2.0,16.75,680.5,601.18,471.35
2018,6,29,9,0,879.0,88.0,2.1,17.0,725.0,653.3,510.96
2018,6,29,9,15,887.5,90.5,2.25,17.15,763.5,700.71,546.63
2018,6,29,9,30,896.0,93.0,2.4,17.3,802.0,746.24,579.15
2018,6,29,9,45,900.5,96.5,2.55,17.45,835.0,787.59,607.69
2018,6,29,10,0,905.0,100.0,2.7,17.6,868.0,826.33,634.25
2018,6,29,10,15,910.5,101.0,2.8,17.65,895.5,860.7,657.55
2018,6,29,10,30,916.0,102.0,2.9,17.7,923.0,892.17,678.8
2018,6,29,10,45,919.5,102.5,3.0,17.8,943.0,918.35,696.28
2018,6,29,11,0,923.0,103.0,3.1,17.9,963.0,941.25,711.57
2018,6,29,11,15,925.5,104.0,3.15,17.95,977.5,960.32,724.09
2018,6,29,11,30,928.0,105.0,3.2,18.0,992.0,975.89,734.33
2018,6,29,11,45,929.5,105.0,3.3,18.05,999.0,986.0,741.37
2018,6,29,12,0,931.0,105.0,3.4,18.1,1006.0,992.52,746.13
2018,6,29,12,15,930.5,105.0,3.5,18.1,1005.5,993.51,747.44
2018,6,29,12,30,930.0,105.0,3.6,18.1,1005.0,990.89,746.43
2018,6,29,12,45,928.0,105.0,3.75,18.1,997.0,983.24,742.46
2018,6,29,13,0,926.0,105.0,3.9,18.1,989.0,972.0,736.11
2018,6,29,13,15,924.0,104.0,4.0,18.05,974.5,956.26,726.53
2018,6,29,13,30,922.0,103.0,4.1,18.0,960.0,937.01,714.57
2018,6,29,13,45,920.0,101.0,4.2,18.0,939.0,913.36,699.41
2018,6,29,14,0,918.0,99.0,4.3,18.0,918.0,886.38,681.86
2018,6,29,14,15,912.5,98.5,4.35,17.9,890.5,854.75,661.03
2018,6,29,14,30,907.0,98.0,4.4,17.8,863.0,820.25,638.11
2018,6,29,14,45,900.0,96.0,4.5,17.75,829.0,780.46,611.31
2018,6,29,15,0,893.0,94.0,4.6,17.7,795.0,738.29,582.4
2018,6,29,15,15,882.5,92.5,4.6,17.7,755.5,692.06,548.26
2018,6,29,15,30,872.0,91.0,4.6,17.7,716.0,644.17,511.34
2018,6,29,15,45,859.0,88.5,4.7,17.5,672.0,592.45,471.27
2018,6,29,16,0,846.0,86.0,4.8,17.3,628.0,539.81,429.19
2018,6,29,16,15,827.5,84.0,4.8,17.15,581.0,484.35,383.25
2018,6,29,16,30,809.0,82.0,4.8,17.0,534.0,428.06,335.31
2018,6,29,16,45,784.5,79.5,4.85,16.9,484.0,370.07,284.78
2018,6,29,17,0,760.0,77.0,4.9,16.8,434.0,313.55,234.35
2018,6,29,17,15,727.0,74.0,4.85,16.6,383.5,256.16,183.0
2018,6,29,17,30,694.0,71.0,4.8,16.4,333.0,201.82,134.86
2018,6,29,17,45,647.0,67.0,4.7,16.2,283.0,144.99,87.91
2018,6,29,18,0,600.0,63.0,4.6,16.0,233.0,96.06,53.31
2018,6,29,18,15,534.0,57.0,4.55,15.8,186.0,50.62,32.26
2018,6,29,18,30,468.0,51.0,4.5,15.6,139.0,39.85,29.45
2018,6,29,18,45,367.5,43.0,4.5,15.35,99.5,34.59,24.28
2018,6,29,19,0,267.0,35.0,4.5,15.1,60.0,27.48,16.31
2018,6,29,19,15,157.5,22.0,4.45,15.0,34.5,17.47,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.9,9.0,8.19,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.0,11.0,9.1,0.0
2018,6,30,5,15,222.0,21.0,1.4,15.25,40.0,17.47,0.0
2018,6,30,5,30,362.0,32.0,1.5,15.5,69.0,26.17,15.9
2018,6,30,5,45,452.5,38.5,1.65,15.7,110.5,30.43,20.82
2018,6,30,6,0,543.0,45.0,1.8,15.9,152.0,34.68,24.98
2018,6,30,6,15,601.5,50.0,1.85,16.2,200.0,56.04,31.82
2018,6,30,6,30,660.0,55.0,1.9,16.5,248.0,104.33,56.35
2018,6,30,6,45,701.5,58.5,1.95,16.75,298.5,155.62,93.94
2018,6,30,7,0,743.0,62.0,2.0,17.0,349.0,211.45,140.62
2018,6,30,7,15,771.5,65.5,2.0,17.35,400.0,268.07,190.49
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,327.13,242.41
2018,6,30,7,45,821.0,71.0,1.95,18.1,500.5,385.63,292.94
2018,6,30,8,0,842.0,73.0,1.9,18.5,550.0,443.06,341.09
2018,6,30,8,15,858.0,75.0,1.9,18.85,597.0,498.68,386.44
2018,6,30,8,30,874.0,77.0,1.9,19.2,644.0,554.14,430.07
2018,6,30,8,45,886.0,79.0,1.85,19.6,687.5,606.79,469.78
2018,6,30,9,0,898.0,81.0,1.8,20.0,731.0,658.34,507.25
2018,6,30,9,15,907.5,83.0,1.9,20.15,770.5,706.81,542.83
2018,6,30,9,30,917.0,85.0,2.0,20.3,810.0,753.45,574.94
2018,6,30,9,45,924.0,86.0,2.05,20.5,843.5,795.12,602.31
2018,6,30,10,0,931.0,87.0,2.1,20.7,877.0,834.31,627.75
2018,6,30,10,15,936.0,88.5,2.25,20.7,905.0,869.63,651.77
2018,6,30,10,30,941.0,90.0,2.4,20.7,933.0,901.96,673.74
2018,6,30,10,45,944.0,91.5,2.5,20.75,954.0,929.36,691.84
2018,6,30,11,0,947.0,93.0,2.6,20.8,975.0,953.38,707.75
2018,6,30,11,15,949.0,93.5,2.7,20.8,989.0,972.0,720.28
2018,6,30,11,30,951.0,94.0,2.8,20.8,1003.0,987.02,730.55
2018,6,30,11,45,834.5,157.0,2.95,20.8,959.0,944.78,703.31
2018,6,30,12,0,718.0,220.0,3.1,20.8,915.0,917.72,686.44
2018,6,30,12,15,451.0,349.0,3.15,20.75,785.5,787.42,591.63
2018,6,30,12,30,184.0,478.0,3.2,20.7,656.0,637.08,479.1
2018,6,30,12,45,167.0,475.0,3.3,20.7,635.5,616.42,465.21
2018,6,30,13,0,150.0,472.0,3.4,20.7,615.0,595.06,449.98
2018,6,30,13,15,145.5,463.0,3.4,20.65,600.0,579.02,438.78
2018,6,30,13,30,141.0,454.0,3.4,20.6,585.0,562.37,427.1
2018,6,30,13,45,254.0,384.0,3.4,20.55,613.0,599.24,458.09
2018,6,30,14,0,367.0,314.0,3.4,20.5,641.0,629.91,483.91
2018,6,30,14,15,636.5,207.0,3.45,20.4,752.5,741.22,570.69
2018,6,30,14,30,906.0,100.0,3.5,20.3,864.0,822.11,629.96
2018,6,30,14,45,897.5,98.5,3.5,20.2,829.5,781.73,602.05
2018,6,30,15,0,889.0,97.0,3.5,20.1,795.0,739.07,573.1
2018,6,30,15,15,878.0,95.0,3.5,20.1,755.0,692.19,539.27
2018,6,30,15,30,867.0,93.0,3.5,20.1,715.0,643.69,502.8
2018,6,30,15,45,853.5,91.0,3.55,19.75,671.5,592.38,464.01
2018,6,30,16,0,840.0,89.0,3.6,19.4,628.0,540.21,423.3
2018,6,30,16,15,822.0,86.5,3.5,19.05,580.5,484.79,378.46
2018,6,30,16,30,804.0,84.0,3.4,18.7,533.0,428.57,331.64
2018,6,30,16,45,780.0,81.5,3.35,18.4,483.5,371.0,282.46
2018,6,30,17,0,756.0,79.0,3.3,18.1,434.0,314.85,233.24
2018,6,30,17,15,722.5,75.5,3.2,17.65,383.0,257.04,182.45
2018,6,30,17,30,689.0,72.0,3.1,17.2,332.0,202.36,134.72
2018,6,30,17,45,640.5,67.5,3.0,16.8,281.5,145.09,87.89
2018,6,30,18,0,592.0,63.0,2.9,16.4,231.0,95.96,53.27
2018,6,30,18,15,522.5,57.0,2.9,16.15,183.5,50.88,32.25
2018,6,30,18,30,453.0,51.0,2.9,15.9,136.0,39.8,29.38
2018,6,30,18,45,351.5,42.0,2.85,15.6,96.5,33.63,23.45
2018,6,30,19,0,250.0,33.0,2.8,15.3,57.0,25.86,15.02
2018,6,30,19,15,148.0,20.5,2.85,15.2,32.5,16.24,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.1,8.0,7.28,0.0
2018,6,30,19,45,23.0,4.0,2.95,15.0,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
