Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,15,327.5,66.5,4.55,15.05,134.5,58.78,39.0
2018,7,30,18,30,255.0,53.0,4.5,14.9,91.0,40.69,29.73
2018,7,30,18,45,167.5,36.0,4.45,14.8,57.0,28.03,17.2
2018,7,30,19,0,80.0,19.0,4.4,14.7,23.0,15.54,0.0
2018,7,30,19,15,40.0,9.5,4.4,14.65,11.5,8.64,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,49.0,9.5,3.6,14.2,11.5,8.64,0.0
2018,7,31,5,30,98.0,19.0,3.6,14.4,23.0,17.28,0.0
2018,7,31,5,45,188.0,33.5,3.6,14.6,54.5,26.24,14.68
2018,7,31,6,0,278.0,48.0,3.6,14.8,86.0,37.06,26.41
2018,7,31,6,15,199.0,41.5,3.5,14.95,74.5,33.33,23.79
2018,7,31,6,30,120.0,35.0,3.4,15.1,63.0,37.49,21.88
2018,7,31,6,45,153.5,54.5,3.3,15.3,99.5,68.52,45.94
2018,7,31,7,0,187.0,74.0,3.2,15.5,136.0,102.99,74.14
2018,7,31,7,15,187.0,83.0,3.15,15.6,154.0,123.89,92.99
2018,7,31,7,30,187.0,92.0,3.1,15.7,172.0,144.64,111.75
2018,7,31,7,45,93.5,100.0,3.05,15.85,140.0,127.17,99.88
2018,7,31,8,0,0.0,108.0,3.0,16.0,108.0,95.62,74.55
2018,7,31,8,15,0.0,116.0,2.95,16.1,116.0,102.82,80.25
2018,7,31,8,30,0.0,124.0,2.9,16.2,124.0,110.05,85.89
2018,7,31,8,45,0.0,137.0,2.8,16.35,137.0,121.78,95.16
2018,7,31,9,0,0.0,150.0,2.7,16.5,150.0,133.56,104.39
2018,7,31,9,15,1.5,163.0,2.7,16.65,164.0,146.45,114.49
2018,7,31,9,30,3.0,176.0,2.7,16.8,178.0,159.52,124.69
2018,7,31,9,45,5.5,194.5,2.7,16.9,199.0,178.55,139.64
2018,7,31,10,0,8.0,213.0,2.7,17.0,220.0,197.84,154.69
2018,7,31,10,15,10.0,228.5,2.75,17.1,237.0,214.2,167.34
2018,7,31,10,30,12.0,244.0,2.8,17.2,254.0,230.72,180.07
2018,7,31,10,45,11.0,236.5,2.85,17.3,246.0,223.41,174.05
2018,7,31,11,0,10.0,229.0,2.9,17.4,238.0,216.0,168.03
2018,7,31,11,15,11.5,242.5,3.0,17.45,253.0,230.21,179.1
2018,7,31,11,30,13.0,256.0,3.1,17.5,268.0,244.46,190.12
2018,7,31,11,45,15.0,282.5,3.2,17.55,296.5,271.3,210.87
2018,7,31,12,0,17.0,309.0,3.3,17.6,325.0,298.2,231.54
2018,7,31,12,15,18.5,316.0,3.45,17.55,333.5,306.31,237.86
2018,7,31,12,30,20.0,323.0,3.6,17.5,342.0,314.29,244.18
2018,7,31,12,45,18.5,311.0,3.75,17.5,328.5,301.38,234.33
2018,7,31,13,0,17.0,299.0,3.9,17.5,315.0,288.39,224.47
2018,7,31,13,15,16.0,291.0,4.0,17.45,306.0,279.58,217.86
2018,7,31,13,30,15.0,283.0,4.1,17.4,297.0,270.72,211.19
2018,7,31,13,45,152.5,256.5,4.2,17.35,389.5,398.26,315.27
2018,7,31,14,0,290.0,230.0,4.3,17.3,482.0,500.03,396.95
2018,7,31,14,15,562.0,178.0,4.4,17.25,645.5,674.98,534.41
2018,7,31,14,30,834.0,126.0,4.5,17.2,809.0,817.11,639.99
2018,7,31,14,45,829.0,121.5,4.55,17.1,776.0,778.29,612.46
2018,7,31,15,0,824.0,117.0,4.6,17.0,743.0,741.48,587.25
2018,7,31,15,15,811.5,115.0,4.6,17.0,703.5,694.39,552.59
2018,7,31,15,30,799.0,113.0,4.6,17.0,664.0,645.91,515.51
2018,7,31,15,45,786.5,108.5,4.7,16.75,621.0,593.85,475.64
2018,7,31,16,0,774.0,104.0,4.8,16.5,578.0,540.97,433.85
2018,7,31,16,15,754.5,100.0,4.75,16.3,530.5,484.49,387.46
2018,7,31,16,30,735.0,96.0,4.7,16.1,483.0,428.47,340.12
2018,7,31,16,45,707.0,91.5,4.7,15.95,433.0,367.93,287.97
2018,7,31,17,0,679.0,87.0,4.7,15.8,383.0,310.62,237.24
2018,7,31,17,15,642.5,82.0,4.7,15.6,333.0,252.86,185.76
2018,7,31,17,30,606.0,77.0,4.7,15.4,283.0,198.75,137.64
2018,7,31,17,45,556.0,70.0,4.65,15.2,234.5,144.77,92.21
2018,7,31,18,0,506.0,63.0,4.6,15.0,186.0,96.71,56.35
2018,7,31,18,15,433.0,54.0,4.55,14.9,141.5,52.49,32.19
2018,7,31,18,30,360.0,45.0,4.5,14.8,97.0,36.21,25.82
2018,7,31,18,45,252.0,33.0,4.45,14.65,62.5,25.84,15.21
2018,7,31,19,0,144.0,21.0,4.4,14.5,28.0,16.65,0.0
2018,7,31,19,15,72.0,10.5,4.4,14.5,14.0,9.55,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,69.0,9.0,3.6,14.3,12.0,8.19,0.0
2018,8,1,5,30,138.0,18.0,3.6,14.5,24.0,16.37,0.0
2018,8,1,5,45,248.5,29.5,3.6,14.7,57.0,24.35,12.87
2018,8,1,6,0,359.0,41.0,3.6,14.9,90.0,33.03,22.88
2018,8,1,6,15,340.5,43.5,3.5,15.05,105.5,36.69,26.72
2018,8,1,6,30,322.0,46.0,3.4,15.2,121.0,61.76,34.94
2018,8,1,6,45,161.0,58.0,3.3,15.4,95.5,72.61,49.03
2018,8,1,7,0,0.0,70.0,3.2,15.6,70.0,61.78,47.03
2018,8,1,7,15,0.0,78.0,3.1,15.75,78.0,68.89,52.94
2018,8,1,7,30,0.0,86.0,3.0,15.9,86.0,76.02,58.73
2018,8,1,7,45,0.0,94.0,2.9,16.1,94.0,83.16,64.45
2018,8,1,8,0,0.0,102.0,2.8,16.3,102.0,90.31,70.11
2018,8,1,8,15,0.0,113.0,2.8,16.45,113.0,100.16,77.96
2018,8,1,8,30,0.0,124.0,2.8,16.6,124.0,110.06,85.78
2018,8,1,8,45,0.5,140.5,2.8,16.75,141.0,125.23,97.84
2018,8,1,9,0,1.0,157.0,2.8,16.9,158.0,140.53,109.9
2018,8,1,9,15,3.5,178.0,2.95,17.05,181.0,161.42,126.45
2018,8,1,9,30,6.0,199.0,3.1,17.2,204.0,182.65,143.13
2018,8,1,9,45,9.0,220.5,3.2,17.3,228.0,205.04,160.65
2018,8,1,10,0,12.0,242.0,3.3,17.4,252.0,227.75,178.3
2018,8,1,10,15,15.5,269.0,3.45,17.5,282.0,256.26,200.42
2018,8,1,10,30,19.0,296.0,3.6,17.6,312.0,285.11,222.62
2018,8,1,10,45,19.0,300.0,3.75,17.65,316.5,289.59,225.82
2018,8,1,11,0,19.0,304.0,3.9,17.7,321.0,293.99,229.05
2018,8,1,11,15,18.5,305.5,4.0,17.75,322.5,295.49,230.02
2018,8,1,11,30,18.0,307.0,4.1,17.8,324.0,296.86,230.94
2018,8,1,11,45,18.5,311.5,4.2,17.8,329.0,301.9,234.81
2018,8,1,12,0,19.0,316.0,4.3,17.8,334.0,306.82,238.64
2018,8,1,12,15,19.5,320.0,4.35,17.85,338.5,311.15,241.95
2018,8,1,12,30,20.0,324.0,4.4,17.9,343.0,315.34,245.18
2018,8,1,12,45,19.0,318.5,4.45,17.9,336.5,309.0,240.35
2018,8,1,13,0,18.0,313.0,4.5,17.9,330.0,302.56,235.49
2018,8,1,13,15,19.5,316.0,4.55,17.9,334.0,306.37,238.66
2018,8,1,13,30,21.0,319.0,4.6,17.9,338.0,310.01,241.72
2018,8,1,13,45,170.5,282.5,4.65,17.9,430.5,441.03,348.12
2018,8,1,14,0,320.0,246.0,4.7,17.9,523.0,543.17,429.85
2018,8,1,14,15,610.0,170.0,4.7,17.8,676.5,708.72,560.16
2018,8,1,14,30,900.0,94.0,4.7,17.7,830.0,840.66,656.79
2018,8,1,14,45,892.5,92.5,4.7,17.6,795.5,800.34,628.12
2018,8,1,15,0,885.0,91.0,4.7,17.5,761.0,757.6,598.45
2018,8,1,15,15,873.5,89.0,4.7,17.5,720.5,709.32,564.14
2018,8,1,15,30,862.0,87.0,4.7,17.5,680.0,659.41,526.18
2018,8,1,15,45,847.0,85.5,4.75,17.25,635.5,606.5,485.37
2018,8,1,16,0,832.0,84.0,4.8,17.0,591.0,552.83,442.7
2018,8,1,16,15,812.5,81.0,4.85,16.8,542.5,495.31,395.59
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,437.18,346.5
2018,8,1,16,45,766.5,75.0,4.95,16.4,443.5,376.96,294.3
2018,8,1,17,0,740.0,72.0,5.0,16.2,393.0,318.48,242.21
2018,8,1,17,15,702.0,69.0,5.0,15.95,341.5,258.93,188.81
2018,8,1,17,30,664.0,66.0,5.0,15.7,290.0,200.97,137.1
2018,8,1,17,45,609.0,61.0,5.0,15.45,239.5,144.56,89.63
2018,8,1,18,0,554.0,56.0,5.0,15.2,189.0,94.57,52.64
2018,8,1,18,15,473.0,49.0,5.0,15.0,143.5,48.91,28.66
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,33.68,23.57
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,25.46,14.64
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,15.87,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.4,13.5,9.1,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.8,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.0,23.0,16.37,0.0
2018,8,2,5,45,253.5,29.5,4.4,14.2,56.5,24.48,12.58
2018,8,2,6,0,369.0,41.0,4.5,14.4,90.0,33.17,22.99
2018,8,2,6,15,350.5,38.0,4.45,14.55,101.0,32.31,22.89
2018,8,2,6,30,332.0,35.0,4.4,14.7,112.0,53.29,27.42
2018,8,2,6,45,166.0,39.5,4.4,14.85,78.0,57.19,35.81
2018,8,2,7,0,0.0,44.0,4.4,15.0,44.0,38.8,27.59
2018,8,2,7,15,0.0,54.5,4.4,15.2,54.5,48.12,35.45
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,57.45,43.21
2018,8,2,7,45,0.0,75.0,4.4,15.55,75.0,66.35,50.52
2018,8,2,8,0,0.0,85.0,4.4,15.7,85.0,75.26,57.77
2018,8,2,8,15,0.0,95.5,4.45,15.85,95.5,84.62,65.32
2018,8,2,8,30,0.0,106.0,4.5,16.0,106.0,94.02,72.84
2018,8,2,8,45,0.0,118.0,4.55,16.2,118.0,104.8,81.43
2018,8,2,9,0,0.0,130.0,4.6,16.4,130.0,115.63,90.01
2018,8,2,9,15,1.5,149.0,4.65,16.5,150.0,133.86,104.63
2018,8,2,9,30,3.0,168.0,4.7,16.6,170.0,152.33,119.34
2018,8,2,9,45,7.0,201.5,4.75,16.7,207.0,186.18,146.37
2018,8,2,10,0,11.0,235.0,4.8,16.8,244.0,220.57,173.56
2018,8,2,10,15,14.5,263.0,4.8,16.85,275.5,249.95,196.56
2018,8,2,10,30,18.0,291.0,4.8,16.9,307.0,279.69,219.68
2018,8,2,10,45,21.0,310.0,4.85,17.0,329.0,300.86,235.95
2018,8,2,11,0,24.0,329.0,4.9,17.1,351.0,333.21,260.82
2018,8,2,11,15,31.0,356.0,4.9,17.15,384.5,367.25,286.95
2018,8,2,11,30,38.0,383.0,4.9,17.2,418.0,401.52,313.07
2018,8,2,11,45,48.0,401.5,4.9,17.2,446.0,430.38,335.13
2018,8,2,12,0,58.0,420.0,4.9,17.2,474.0,459.16,357.06
2018,8,2,12,15,85.0,436.0,4.9,17.2,515.5,501.89,390.04
2018,8,2,12,30,112.0,452.0,4.9,17.2,557.0,557.39,432.12
2018,8,2,12,45,197.0,439.5,4.95,17.25,622.5,626.68,486.33
2018,8,2,13,0,282.0,427.0,5.0,17.3,688.0,705.8,546.73
2018,8,2,13,15,458.0,345.5,5.0,17.3,762.0,798.73,619.54
2018,8,2,13,30,634.0,264.0,5.0,17.3,836.0,875.94,679.79
2018,8,2,13,45,782.5,179.5,5.0,17.3,868.0,907.37,703.99
2018,8,2,14,0,931.0,95.0,5.0,17.3,900.0,926.28,718.0
2018,8,2,14,15,925.0,94.0,4.95,17.25,871.0,892.7,694.65
2018,8,2,14,30,919.0,93.0,4.9,17.2,842.0,856.12,669.4
2018,8,2,14,45,911.0,91.5,4.9,17.15,807.0,814.65,640.76
2018,8,2,15,0,903.0,90.0,4.9,17.1,772.0,770.73,610.07
2018,8,2,15,15,892.0,88.5,4.9,17.1,731.5,722.45,575.72
2018,8,2,15,30,881.0,87.0,4.9,17.1,691.0,672.45,537.69
2018,8,2,15,45,864.5,85.5,4.9,16.9,645.0,617.62,495.06
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,562.14,450.7
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,503.71,402.72
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,444.8,352.86
2018,8,2,16,45,777.0,77.0,5.05,16.25,448.5,383.19,299.43
2018,8,2,17,0,749.0,74.0,5.1,16.1,397.0,323.5,246.24
2018,8,2,17,15,709.5,71.0,5.15,15.9,345.0,262.9,191.92
2018,8,2,17,30,670.0,68.0,5.2,15.7,293.0,204.04,139.44
2018,8,2,17,45,610.0,63.5,5.3,15.45,241.5,146.87,91.54
2018,8,2,18,0,550.0,59.0,5.4,15.2,190.0,96.75,54.67
2018,8,2,18,15,463.5,51.5,5.3,15.05,143.5,50.75,30.46
2018,8,2,18,30,377.0,44.0,5.2,14.9,97.0,35.63,25.18
2018,8,2,18,45,251.0,32.0,5.1,14.75,61.0,25.12,14.03
2018,8,2,19,0,125.0,20.0,5.0,14.6,25.0,15.88,0.0
2018,8,2,19,15,62.5,10.0,4.85,14.55,12.5,9.1,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,5,15,20.5,6.5,3.8,13.95,7.0,0.0,0.0
2018,8,3,5,30,41.0,13.0,3.9,14.2,14.0,11.82,0.0
2018,8,3,5,45,89.5,30.5,4.0,14.45,40.0,24.49,12.09
2018,8,3,6,0,138.0,48.0,4.1,14.7,66.0,37.88,26.95
2018,8,3,6,15,142.0,56.5,4.0,14.85,82.0,46.17,35.01
2018,8,3,6,30,146.0,65.0,3.9,15.0,98.0,65.2,44.37
2018,8,3,6,45,73.0,67.0,3.8,15.15,83.5,68.87,49.84
2018,8,3,7,0,0.0,69.0,3.7,15.3,69.0,60.9,46.35
2018,8,3,7,15,0.0,82.0,3.5,15.45,82.0,72.36,55.94
2018,8,3,7,30,0.0,95.0,3.3,15.6,95.0,83.89,65.44
2018,8,3,7,45,0.0,109.5,3.15,15.75,109.5,96.8,75.96
2018,8,3,8,0,0.0,124.0,3.0,15.9,124.0,109.8,86.41
2018,8,3,8,15,1.0,145.0,2.9,16.1,145.5,129.15,101.95
2018,8,3,8,30,2.0,166.0,2.8,16.3,167.0,148.75,117.51
2018,8,3,8,45,5.0,186.0,2.75,16.5,189.0,168.89,133.37
2018,8,3,9,0,8.0,206.0,2.7,16.7,211.0,189.43,149.42
2018,8,3,9,15,11.0,225.0,2.7,16.95,232.5,209.45,164.89
2018,8,3,9,30,14.0,244.0,2.7,17.2,254.0,229.8,180.5
2018,8,3,9,45,22.5,275.5,2.7,17.45,293.0,266.3,208.74
2018,8,3,10,0,31.0,307.0,2.7,17.7,332.0,312.44,244.01
2018,8,3,10,15,45.0,334.0,2.7,17.9,372.0,352.24,274.17
2018,8,3,10,30,59.0,361.0,2.7,18.1,412.0,393.0,304.71
2018,8,3,10,45,64.5,374.0,2.65,18.35,431.0,413.05,319.06
2018,8,3,11,0,70.0,387.0,2.6,18.6,450.0,433.14,333.42
2018,8,3,11,15,83.5,405.5,2.7,18.7,482.0,466.21,358.03
2018,8,3,11,30,97.0,424.0,2.8,18.8,514.0,499.4,382.52
2018,8,3,11,45,103.5,436.5,2.85,18.95,533.0,519.7,397.07
2018,8,3,12,0,110.0,449.0,2.9,19.1,552.0,552.91,420.9
2018,8,3,12,15,102.0,446.5,3.05,19.15,542.0,529.57,403.91
2018,8,3,12,30,94.0,444.0,3.2,19.2,532.0,518.96,396.32
2018,8,3,12,45,96.5,442.0,3.4,19.25,532.0,518.59,396.63
2018,8,3,13,0,99.0,440.0,3.6,19.3,532.0,517.61,396.46
2018,8,3,13,15,130.0,436.5,3.75,19.25,555.0,554.24,424.85
2018,8,3,13,30,161.0,433.0,3.9,19.2,578.0,576.18,442.37
2018,8,3,13,45,293.0,380.0,4.1,19.1,636.0,650.57,501.69
2018,8,3,14,0,425.0,327.0,4.3,19.0,694.0,716.68,553.95
2018,8,3,14,15,586.0,253.0,4.4,18.9,740.5,771.03,598.13
2018,8,3,14,30,747.0,179.0,4.5,18.8,787.0,810.54,630.9
2018,8,3,14,45,738.5,174.0,4.65,18.7,753.0,769.82,602.77
2018,8,3,15,0,730.0,169.0,4.8,18.6,719.0,727.21,572.72
2018,8,3,15,15,715.0,164.5,4.8,18.6,679.0,678.84,536.74
2018,8,3,15,30,700.0,160.0,4.8,18.6,639.0,629.6,499.38
2018,8,3,15,45,690.5,152.0,4.95,18.35,597.5,579.74,461.69
2018,8,3,16,0,681.0,144.0,5.1,18.1,556.0,529.04,422.13
2018,8,3,16,15,667.5,134.5,5.1,17.9,510.5,474.29,377.76
2018,8,3,16,30,654.0,125.0,5.1,17.7,465.0,419.62,332.16
2018,8,3,16,45,634.5,116.0,5.1,17.55,417.5,363.4,284.02
2018,8,3,17,0,615.0,107.0,5.1,17.4,370.0,308.46,235.76
2018,8,3,17,15,577.5,98.5,5.15,17.15,320.0,250.61,185.04
2018,8,3,17,30,540.0,90.0,5.2,16.9,270.0,196.72,137.87
2018,8,3,17,45,491.0,80.0,5.2,16.7,222.0,144.03,93.96
2018,8,3,18,0,442.0,70.0,5.2,16.5,174.0,97.29,59.1
2018,8,3,18,15,364.5,58.5,5.1,16.3,130.0,52.9,33.61
2018,8,3,18,30,287.0,47.0,5.0,16.1,86.0,36.31,25.58
2018,8,3,18,45,190.5,32.0,4.9,15.9,53.5,25.06,13.51
2018,8,3,19,0,94.0,17.0,4.8,15.7,21.0,15.46,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.7,10.5,7.73,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.85,14.4,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,3.0,14.6,14.0,10.91,0.0
2018,8,4,5,45,107.0,29.5,3.1,14.8,41.0,23.74,10.98
2018,8,4,6,0,167.0,47.0,3.2,15.0,68.0,37.2,26.27
2018,8,4,6,15,171.0,57.0,3.1,15.15,87.5,46.92,32.65
2018,8,4,6,30,175.0,67.0,3.0,15.3,107.0,69.06,46.46
2018,8,4,6,45,90.0,83.5,2.95,15.45,104.5,84.88,62.53
2018,8,4,7,0,5.0,100.0,2.9,15.6,102.0,88.28,69.2
2018,8,4,7,15,6.5,120.0,2.9,15.8,122.5,106.79,84.54
2018,8,4,7,30,8.0,140.0,2.9,16.0,143.0,125.64,99.93
2018,8,4,7,45,7.0,151.5,2.9,16.25,154.5,136.4,108.46
2018,8,4,8,0,6.0,163.0,2.9,16.5,166.0,147.01,116.73
2018,8,4,8,15,8.5,178.5,2.95,16.8,183.5,162.79,129.11
2018,8,4,8,30,11.0,194.0,3.0,17.1,201.0,178.89,141.62
2018,8,4,8,45,18.0,221.0,3.1,17.35,233.0,208.43,164.88
2018,8,4,9,0,25.0,248.0,3.2,17.6,265.0,238.82,188.57
2018,8,4,9,15,29.5,271.0,3.25,17.85,292.0,271.11,213.42
2018,8,4,9,30,34.0,294.0,3.3,18.1,319.0,298.42,234.13
2018,8,4,9,45,40.0,316.0,3.4,18.4,347.0,326.41,255.21
2018,8,4,10,0,46.0,338.0,3.5,18.7,375.0,354.9,276.5
2018,8,4,10,15,58.0,363.0,3.65,18.8,411.5,391.85,304.49
2018,8,4,10,30,70.0,388.0,3.8,18.9,448.0,429.54,332.8
2018,8,4,10,45,87.0,409.0,3.9,19.05,485.5,468.4,361.83
2018,8,4,11,0,104.0,430.0,4.0,19.2,523.0,507.85,391.06
2018,8,4,11,15,112.0,440.0,4.15,19.2,542.0,540.7,415.23
2018,8,4,11,30,120.0,450.0,4.3,19.2,561.0,561.04,430.32
2018,8,4,11,45,117.0,452.5,4.45,19.2,561.5,562.66,431.59
2018,8,4,12,0,114.0,455.0,4.6,19.2,562.0,563.47,432.38
2018,8,4,12,15,154.5,446.0,4.75,19.15,591.0,594.78,457.34
2018,8,4,12,30,195.0,437.0,4.9,19.1,620.0,625.18,481.46
2018,8,4,12,45,331.5,392.0,5.05,19.0,699.5,724.56,558.88
2018,8,4,13,0,468.0,347.0,5.2,18.9,779.0,819.65,631.67
2018,8,4,13,15,663.5,245.0,5.3,18.85,847.0,900.66,695.78
2018,8,4,13,30,859.0,143.0,5.4,18.8,915.0,952.77,733.92
2018,8,4,13,45,891.5,122.5,5.5,18.7,906.0,943.72,728.81
2018,8,4,14,0,924.0,102.0,5.6,18.6,897.0,929.12,720.17
2018,8,4,14,15,917.0,100.5,5.7,18.55,867.5,894.25,696.88
2018,8,4,14,30,910.0,99.0,5.8,18.5,838.0,856.46,671.35
2018,8,4,14,45,900.5,97.5,5.85,18.45,802.0,813.97,641.9
2018,8,4,15,0,891.0,96.0,5.9,18.4,766.0,769.17,610.45
2018,8,4,15,15,879.0,94.5,5.9,18.4,725.0,720.53,575.46
2018,8,4,15,30,867.0,93.0,5.9,18.4,684.0,670.26,536.72
2018,8,4,15,45,849.0,92.0,5.9,18.15,638.0,615.49,493.91
2018,8,4,16,0,831.0,91.0,5.9,17.9,592.0,561.5,450.5
2018,8,4,16,15,805.0,89.5,5.85,17.75,541.5,500.96,400.5
2018,8,4,16,30,779.0,88.0,5.8,17.6,491.0,441.45,349.98
2018,8,4,16,45,743.0,86.5,5.8,17.45,438.5,379.39,296.3
2018,8,4,17,0,707.0,85.0,5.8,17.3,386.0,318.52,242.52
2018,8,4,17,15,665.5,80.0,5.7,17.05,333.5,257.47,188.25
2018,8,4,17,30,624.0,75.0,5.6,16.8,281.0,200.68,137.96
2018,8,4,17,45,563.5,69.0,5.5,16.55,230.5,144.74,91.42
2018,8,4,18,0,503.0,63.0,5.4,16.3,180.0,96.06,55.75
2018,8,4,18,15,425.5,53.5,5.25,16.05,135.0,51.43,31.69
2018,8,4,18,30,348.0,44.0,5.1,15.8,90.0,35.88,25.17
2018,8,4,18,45,239.0,31.0,4.9,15.55,56.5,24.38,12.53
2018,8,4,19,0,130.0,18.0,4.7,15.3,23.0,16.37,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.25,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,56.0,8.5,3.95,14.25,10.0,0.0,0.0
2018,8,5,5,30,112.0,17.0,4.1,14.5,20.0,15.46,0.0
2018,8,5,5,45,228.0,29.5,4.2,14.75,52.5,23.27,9.98
2018,8,5,6,0,344.0,42.0,4.3,15.0,85.0,34.44,23.83
2018,8,5,6,15,333.5,39.0,4.25,15.2,96.5,33.41,20.08
2018,8,5,6,30,323.0,36.0,4.2,15.4,108.0,54.0,28.18
2018,8,5,6,45,161.5,42.0,4.1,15.55,78.0,59.15,37.56
2018,8,5,7,0,0.0,48.0,4.0,15.7,48.0,42.35,30.53
2018,8,5,7,15,0.0,61.5,3.85,15.85,61.5,54.33,40.63
2018,8,5,7,30,0.0,75.0,3.7,16.0,75.0,66.34,50.62
2018,8,5,7,45,0.0,86.5,3.6,16.15,86.5,76.55,58.97
2018,8,5,8,0,0.0,98.0,3.5,16.3,98.0,86.79,67.25
2018,8,5,8,15,0.0,118.0,3.4,16.45,118.0,104.64,81.73
2018,8,5,8,30,0.0,138.0,3.3,16.6,138.0,122.62,96.15
2018,8,5,8,45,1.5,156.5,3.25,16.75,157.5,140.28,110.19
2018,8,5,9,0,3.0,175.0,3.2,16.9,177.0,158.19,124.31
2018,8,5,9,15,6.0,193.0,3.2,17.05,197.5,176.93,139.03
2018,8,5,9,30,9.0,211.0,3.2,17.2,218.0,196.03,153.93
2018,8,5,9,45,11.5,230.5,3.2,17.3,239.5,216.42,169.77
2018,8,5,10,0,14.0,250.0,3.2,17.4,261.0,237.08,185.71
2018,8,5,10,15,16.0,270.0,3.25,17.5,283.0,258.01,201.76
2018,8,5,10,30,18.0,290.0,3.3,17.6,305.0,279.11,217.85
2018,8,5,10,45,21.5,311.5,3.35,17.7,330.0,303.12,236.16
2018,8,5,11,0,25.0,333.0,3.4,17.8,355.0,338.84,263.3
2018,8,5,11,15,28.0,347.5,3.45,17.9,373.0,356.93,276.8
2018,8,5,11,30,31.0,362.0,3.5,18.0,391.0,375.0,290.32
2018,8,5,11,45,32.5,370.0,3.55,18.05,400.5,385.08,297.79
2018,8,5,12,0,34.0,378.0,3.6,18.1,410.0,394.94,305.15
2018,8,5,12,15,37.0,382.5,3.65,18.2,417.0,402.54,310.86
2018,8,5,12,30,40.0,387.0,3.7,18.3,424.0,409.83,316.38
2018,8,5,12,45,39.0,383.5,3.75,18.35,419.5,404.91,312.69
2018,8,5,13,0,38.0,380.0,3.8,18.4,415.0,399.72,308.87
2018,8,5,13,15,42.0,381.5,3.85,18.45,419.5,404.0,312.42
2018,8,5,13,30,46.0,383.0,3.9,18.5,424.0,407.86,315.66
2018,8,5,13,45,200.5,340.0,4.0,18.5,513.0,527.91,411.44
2018,8,5,14,0,355.0,297.0,4.1,18.5,602.0,627.29,489.28
2018,8,5,14,15,625.0,202.0,4.15,18.45,717.0,757.13,590.71
2018,8,5,14,30,895.0,107.0,4.2,18.4,832.0,852.92,660.82
2018,8,5,14,45,887.5,105.0,4.3,18.35,797.0,811.97,632.48
2018,8,5,15,0,880.0,103.0,4.4,18.3,762.0,768.59,603.25
2018,8,5,15,15,868.0,101.0,4.4,18.3,721.0,719.81,568.87
2018,8,5,15,30,856.0,99.0,4.4,18.3,680.0,669.44,530.8
2018,8,5,15,45,841.5,95.5,4.45,18.1,634.5,616.76,490.55
2018,8,5,16,0,827.0,92.0,4.5,17.9,589.0,560.62,446.44
2018,8,5,16,15,805.5,89.5,4.5,17.75,539.5,501.47,398.34
2018,8,5,16,30,784.0,87.0,4.5,17.6,490.0,442.89,349.21
2018,8,5,16,45,753.5,83.5,4.45,17.45,438.0,380.69,295.8
2018,8,5,17,0,723.0,80.0,4.4,17.3,386.0,320.76,242.99
2018,8,5,17,15,678.0,76.5,4.35,17.05,333.0,257.57,187.35
2018,8,5,17,30,633.0,73.0,4.3,16.8,280.0,200.65,137.25
2018,8,5,17,45,564.5,67.5,4.25,16.55,228.0,143.41,90.13
2018,8,5,18,0,496.0,62.0,4.2,16.3,176.0,94.42,54.65
2018,8,5,18,15,407.5,52.5,4.15,16.0,130.5,50.01,30.88
2018,8,5,18,30,319.0,43.0,4.1,15.7,85.0,35.04,24.4
2018,8,5,18,45,205.5,29.5,4.1,15.45,52.0,23.17,11.07
2018,8,5,19,0,92.0,16.0,4.1,15.2,19.0,14.55,0.0
2018,8,5,19,15,46.0,8.0,4.05,15.05,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,15.5,4.5,3.05,13.6,5.0,0.0,0.0
2018,8,6,5,30,31.0,9.0,3.1,13.8,10.0,8.19,0.0
2018,8,6,5,45,75.0,25.0,3.15,14.0,33.0,20.29,7.34
2018,8,6,6,0,119.0,41.0,3.2,14.2,56.0,32.69,22.36
2018,8,6,6,15,124.5,52.0,3.05,14.35,74.0,42.77,29.5
2018,8,6,6,30,130.0,63.0,2.9,14.5,92.0,62.71,42.86
2018,8,6,6,45,65.5,74.5,2.7,14.65,89.0,74.26,54.82
2018,8,6,7,0,1.0,86.0,2.5,14.8,86.0,75.64,58.9
2018,8,6,7,15,1.5,106.5,2.35,15.0,107.0,93.94,74.18
2018,8,6,7,30,2.0,127.0,2.2,15.2,128.0,112.49,89.4
2018,8,6,7,45,8.0,151.0,2.05,15.4,155.0,136.44,108.78
2018,8,6,8,0,14.0,175.0,1.9,15.6,182.0,161.3,128.65
2018,8,6,8,15,24.5,201.5,1.95,15.9,215.5,191.49,152.63
2018,8,6,8,30,35.0,228.0,2.0,16.2,249.0,227.27,180.8
2018,8,6,8,45,49.5,255.5,2.0,16.55,287.5,264.39,209.63
2018,8,6,9,0,64.0,283.0,2.0,16.9,326.0,303.15,239.34
2018,8,6,9,15,86.5,309.0,2.05,17.25,371.0,347.58,273.23
2018,8,6,9,30,109.0,335.0,2.1,17.6,416.0,402.5,314.51
2018,8,6,9,45,116.5,356.0,2.2,17.95,446.5,434.86,338.0
2018,8,6,10,0,124.0,377.0,2.3,18.3,477.0,467.53,361.58
2018,8,6,10,15,132.0,394.0,2.4,18.6,504.0,496.88,382.63
2018,8,6,10,30,140.0,411.0,2.5,18.9,531.0,526.29,403.56
2018,8,6,10,45,145.5,423.5,2.65,19.25,551.0,548.89,419.44
2018,8,6,11,0,151.0,436.0,2.8,19.6,571.0,571.11,435.03
2018,8,6,11,15,143.5,444.0,2.9,19.8,574.0,575.98,437.82
2018,8,6,11,30,136.0,452.0,3.0,20.0,577.0,579.84,440.01
2018,8,6,11,45,133.5,455.5,3.15,20.2,579.0,583.12,442.17
2018,8,6,12,0,131.0,459.0,3.3,20.4,581.0,585.52,443.75
2018,8,6,12,15,123.5,457.5,3.45,20.45,572.5,577.1,437.72
2018,8,6,12,30,116.0,456.0,3.6,20.5,564.0,567.86,431.14
2018,8,6,12,45,137.0,454.0,3.7,20.55,580.5,585.27,444.74
2018,8,6,13,0,158.0,452.0,3.8,20.6,597.0,601.51,457.37
2018,8,6,13,15,169.5,444.0,3.95,20.55,597.5,601.27,458.21
2018,8,6,13,30,181.0,436.0,4.1,20.5,598.0,599.8,458.25
2018,8,6,13,45,284.5,379.5,4.2,20.45,627.0,644.62,494.9
2018,8,6,14,0,388.0,323.0,4.3,20.4,656.0,682.54,525.98
2018,8,6,14,15,607.5,229.5,4.35,20.25,730.0,769.81,595.2
2018,8,6,14,30,827.0,136.0,4.4,20.1,804.0,832.88,643.26
2018,8,6,14,45,828.0,128.5,4.45,19.9,772.0,794.68,617.42
2018,8,6,15,0,829.0,121.0,4.5,19.7,740.0,753.58,589.81
2018,8,6,15,15,815.5,118.5,4.5,19.7,699.5,704.55,554.33
2018,8,6,15,30,802.0,116.0,4.5,19.7,659.0,654.22,516.44
2018,8,6,15,45,791.0,111.0,4.5,19.15,615.5,601.91,477.2
2018,8,6,16,0,780.0,106.0,4.5,18.6,572.0,548.63,435.92
2018,8,6,16,15,755.0,103.0,4.45,18.25,523.0,489.51,388.26
2018,8,6,16,30,730.0,100.0,4.4,17.9,474.0,430.46,339.27
2018,8,6,16,45,688.5,98.0,4.4,17.6,421.0,367.98,286.36
2018,8,6,17,0,647.0,96.0,4.4,17.3,368.0,309.08,235.26
2018,8,6,17,15,592.5,92.5,4.35,16.95,315.5,249.23,183.26
2018,8,6,17,30,538.0,89.0,4.3,16.6,263.0,195.29,136.67
2018,8,6,17,45,455.5,82.0,4.2,16.2,211.0,138.25,90.74
2018,8,6,18,0,373.0,75.0,4.1,15.8,159.0,93.3,58.63
2018,8,6,18,15,295.5,60.0,4.05,15.6,116.0,52.1,34.28
2018,8,6,18,30,218.0,45.0,4.0,15.4,73.0,34.75,24.1
2018,8,6,18,45,135.5,29.0,3.95,15.15,44.0,22.72,10.03
2018,8,6,19,0,53.0,13.0,3.9,14.9,15.0,11.82,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.85,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,5,15,33.5,6.5,3.05,13.6,7.5,0.0,0.0
2018,8,7,5,30,67.0,13.0,3.1,13.8,15.0,11.82,0.0
2018,8,7,5,45,150.5,27.5,3.2,14.0,42.5,21.63,7.31
2018,8,7,6,0,234.0,42.0,3.3,14.2,70.0,32.55,22.15
2018,8,7,6,15,259.5,56.5,3.25,14.3,102.0,46.34,31.41
2018,8,7,6,30,285.0,71.0,3.2,14.4,134.0,80.31,51.9
2018,8,7,6,45,202.5,94.0,3.1,14.55,144.5,109.28,78.27
2018,8,7,7,0,120.0,117.0,3.0,14.7,155.0,126.88,97.19
2018,8,7,7,15,81.5,126.5,2.95,14.9,154.5,134.54,105.63
2018,8,7,7,30,43.0,136.0,2.9,15.1,154.0,134.97,107.29
2018,8,7,7,45,29.5,146.0,2.85,15.3,159.0,142.17,113.4
2018,8,7,8,0,16.0,156.0,2.8,15.5,164.0,145.37,115.85
2018,8,7,8,15,16.5,173.5,2.75,15.7,182.5,162.49,129.48
2018,8,7,8,30,17.0,191.0,2.7,15.9,201.0,179.72,143.02
2018,8,7,8,45,16.0,204.5,2.7,16.1,214.5,192.52,152.82
2018,8,7,9,0,15.0,218.0,2.7,16.3,228.0,205.22,162.46
2018,8,7,9,15,15.5,230.5,2.75,16.35,241.5,217.97,172.22
2018,8,7,9,30,16.0,243.0,2.8,16.4,255.0,230.75,181.97
2018,8,7,9,45,16.5,254.0,2.9,16.45,267.0,242.18,190.64
2018,8,7,10,0,17.0,265.0,3.0,16.5,279.0,253.63,199.32
2018,8,7,10,15,21.5,288.5,3.1,16.5,306.5,280.17,219.92
2018,8,7,10,30,26.0,312.0,3.2,16.5,334.0,317.32,248.56
2018,8,7,10,45,29.5,329.5,3.3,16.55,355.0,338.92,264.94
2018,8,7,11,0,33.0,347.0,3.4,16.6,376.0,360.65,281.41
2018,8,7,11,15,28.5,337.0,3.5,16.55,362.5,347.66,271.21
2018,8,7,11,30,24.0,327.0,3.6,16.5,349.0,334.3,260.84
2018,8,7,11,45,21.0,317.0,3.7,16.5,336.5,310.23,242.23
2018,8,7,12,0,18.0,307.0,3.8,16.5,324.0,298.07,232.79
2018,8,7,12,15,19.0,312.5,3.8,16.55,330.5,304.31,237.62
2018,8,7,12,30,20.0,318.0,3.8,16.6,337.0,310.43,242.33
2018,8,7,12,45,24.5,333.5,3.8,16.65,356.5,341.83,266.63
2018,8,7,13,0,29.0,349.0,3.8,16.7,376.0,360.93,281.35
2018,8,7,13,15,30.5,346.5,3.8,16.75,374.5,359.05,280.01
2018,8,7,13,30,32.0,344.0,3.8,16.8,373.0,356.92,278.59
2018,8,7,13,45,137.0,323.5,3.8,16.85,441.5,443.37,348.64
2018,8,7,14,0,242.0,303.0,3.8,16.9,510.0,522.42,411.35
2018,8,7,14,15,450.0,266.5,3.85,16.85,635.0,667.84,524.51
2018,8,7,14,30,658.0,230.0,3.9,16.8,760.0,790.41,617.26
2018,8,7,14,45,654.5,220.0,3.95,16.8,727.5,751.55,588.87
2018,8,7,15,0,651.0,210.0,4.0,16.8,695.0,710.68,559.59
2018,8,7,15,15,634.5,204.5,4.0,16.8,655.5,663.04,524.32
2018,8,7,15,30,618.0,199.0,4.0,16.8,616.0,614.87,488.0
2018,8,7,15,45,608.0,187.5,4.0,16.6,574.0,564.89,450.0
2018,8,7,16,0,598.0,176.0,4.0,16.4,532.0,514.34,410.55
2018,8,7,16,15,582.0,164.5,4.0,16.25,486.5,456.94,364.61
2018,8,7,16,30,566.0,153.0,4.0,16.1,441.0,403.73,320.66
2018,8,7,16,45,542.0,141.5,4.0,15.95,393.5,348.21,273.74
2018,8,7,17,0,518.0,130.0,4.0,15.8,346.0,294.67,227.4
2018,8,7,17,15,478.5,118.0,3.95,15.6,296.5,238.73,178.94
2018,8,7,17,30,439.0,106.0,3.9,15.4,247.0,187.14,134.36
2018,8,7,17,45,390.5,92.0,3.85,15.2,200.5,137.12,92.99
2018,8,7,18,0,342.0,78.0,3.8,15.0,154.0,93.05,59.82
2018,8,7,18,15,273.0,61.5,3.75,14.85,112.0,52.67,35.25
2018,8,7,18,30,204.0,45.0,3.7,14.7,70.0,34.78,24.1
2018,8,7,18,45,131.5,29.0,3.65,14.55,42.5,22.76,9.17
2018,8,7,19,0,59.0,13.0,3.6,14.4,15.0,11.82,0.0
2018,8,7,19,15,29.5,6.5,3.6,14.35,7.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.2,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,11.82,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.65,43.0,21.67,6.24
2018,8,8,6,0,244.0,42.0,2.8,14.9,71.0,32.62,22.05
2018,8,8,6,15,247.0,54.0,2.65,15.05,95.5,44.41,29.7
2018,8,8,6,30,250.0,66.0,2.5,15.2,120.0,73.79,47.51
2018,8,8,6,45,140.0,90.5,2.35,15.4,122.0,97.92,71.22
2018,8,8,7,0,30.0,115.0,2.2,15.6,124.0,106.3,83.26
2018,8,8,7,15,36.5,135.0,2.15,15.75,148.5,128.53,101.67
2018,8,8,7,30,43.0,155.0,2.1,15.9,173.0,151.72,120.69
2018,8,8,7,45,71.5,181.5,2.05,16.05,215.5,190.07,151.57
2018,8,8,8,0,100.0,208.0,2.0,16.2,258.0,232.02,185.17
2018,8,8,8,15,139.0,233.0,1.95,16.4,310.5,285.9,227.85
2018,8,8,8,30,178.0,258.0,1.9,16.6,363.0,340.18,270.21
2018,8,8,8,45,173.5,280.0,1.85,16.8,389.0,369.28,292.03
2018,8,8,9,0,169.0,302.0,1.8,17.0,415.0,397.65,312.9
2018,8,8,9,15,155.5,320.5,1.8,17.15,429.5,415.62,325.55
2018,8,8,9,30,142.0,339.0,1.8,17.3,444.0,432.01,336.82
2018,8,8,9,45,160.5,358.5,1.8,17.45,482.5,473.0,366.97
2018,8,8,10,0,179.0,378.0,1.8,17.6,521.0,514.99,397.28
2018,8,8,10,15,235.0,381.5,1.85,17.75,577.0,584.77,448.48
2018,8,8,10,30,291.0,385.0,1.9,17.9,633.0,647.11,493.42
2018,8,8,10,45,296.5,393.0,1.9,18.0,651.5,669.68,508.34
2018,8,8,11,0,302.0,401.0,1.9,18.1,670.0,691.21,522.76
2018,8,8,11,15,282.5,403.5,1.95,18.2,658.5,682.19,515.64
2018,8,8,11,30,263.0,406.0,2.0,18.3,647.0,671.13,507.34
2018,8,8,11,45,455.0,328.5,2.05,18.35,749.5,798.16,601.45
2018,8,8,12,0,647.0,251.0,2.1,18.4,852.0,916.9,686.04
2018,8,8,12,15,725.5,217.5,2.2,18.45,891.5,962.62,716.52
2018,8,8,12,30,804.0,184.0,2.3,18.5,931.0,997.23,739.88
2018,8,8,12,45,666.0,241.5,2.4,18.55,857.0,922.1,690.6
2018,8,8,13,0,528.0,299.0,2.5,18.6,783.0,834.57,629.19
2018,8,8,13,15,334.0,367.0,2.6,18.6,671.5,695.4,528.68
2018,8,8,13,30,140.0,435.0,2.7,18.6,560.0,561.68,428.39
2018,8,8,13,45,238.5,382.5,2.8,18.55,588.5,607.0,466.16
2018,8,8,14,0,337.0,330.0,2.9,18.5,617.0,634.46,489.79
2018,8,8,14,15,551.5,250.5,3.0,18.4,701.5,743.36,574.1
2018,8,8,14,30,766.0,171.0,3.1,18.3,786.0,818.57,631.58
2018,8,8,14,45,755.5,167.0,3.2,18.2,751.0,780.13,605.42
2018,8,8,15,0,745.0,163.0,3.3,18.1,716.0,735.99,574.63
2018,8,8,15,15,729.5,159.0,3.3,18.1,675.5,686.76,538.74
2018,8,8,15,30,714.0,155.0,3.3,18.1,635.0,636.65,501.44
2018,8,8,15,45,693.5,150.5,3.5,17.8,590.0,582.41,461.2
2018,8,8,16,0,673.0,146.0,3.7,17.5,545.0,528.38,419.74
2018,8,8,16,15,647.0,139.5,3.7,17.35,496.5,470.17,373.15
2018,8,8,16,30,621.0,133.0,3.7,17.2,448.0,413.42,326.42
2018,8,8,16,45,587.5,125.5,3.75,17.0,398.0,354.58,277.02
2018,8,8,17,0,554.0,118.0,3.8,16.8,348.0,298.72,228.96
2018,8,8,17,15,511.5,108.5,3.85,16.6,298.0,239.18,177.59
2018,8,8,17,30,469.0,99.0,3.9,16.4,248.0,187.23,132.73
2018,8,8,17,45,413.5,86.5,3.9,16.2,200.5,135.68,90.41
2018,8,8,18,0,358.0,74.0,3.9,16.0,153.0,90.92,57.21
2018,8,8,18,15,286.0,58.0,3.85,15.8,110.5,49.98,32.82
2018,8,8,18,30,214.0,42.0,3.8,15.6,68.0,32.51,21.97
2018,8,8,18,45,137.0,27.0,3.75,15.4,41.0,21.21,6.99
2018,8,8,19,0,60.0,12.0,3.7,15.2,14.0,10.91,0.0
2018,8,8,19,15,30.0,6.0,3.65,15.1,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.25,13.8,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.3,14.0,10.0,8.19,0.0
2018,8,9,5,45,107.0,24.0,2.35,14.2,34.5,18.83,3.58
2018,8,9,6,0,169.0,39.0,2.4,14.4,59.0,30.14,19.92
2018,8,9,6,15,206.5,56.5,2.3,14.65,92.5,47.36,32.45
2018,8,9,6,30,244.0,74.0,2.2,14.9,126.0,80.58,53.45
2018,8,9,6,45,230.0,94.5,2.1,15.15,154.5,114.01,80.74
2018,8,9,7,0,216.0,115.0,2.0,15.4,183.0,145.92,108.81
2018,8,9,7,15,224.5,137.0,1.95,15.65,218.5,183.49,141.04
2018,8,9,7,30,233.0,159.0,1.9,15.9,254.0,222.17,173.92
2018,8,9,7,45,229.5,182.5,1.85,16.15,286.5,258.56,204.51
2018,8,9,8,0,226.0,206.0,1.8,16.4,319.0,294.45,233.82
2018,8,9,8,15,242.0,227.0,1.8,16.65,359.5,337.22,267.75
2018,8,9,8,30,258.0,248.0,1.8,16.9,400.0,381.43,302.06
2018,8,9,8,45,273.5,266.5,1.8,17.15,439.0,424.23,334.59
2018,8,9,9,0,289.0,285.0,1.8,17.4,478.0,468.03,367.2
2018,8,9,9,15,289.0,305.5,1.8,17.7,508.5,503.64,392.74
2018,8,9,9,30,289.0,326.0,1.8,18.0,539.0,538.5,417.26
2018,8,9,9,45,313.5,337.0,1.8,18.25,578.5,582.58,448.71
2018,8,9,10,0,338.0,348.0,1.8,18.5,618.0,627.48,480.16
2018,8,9,10,15,362.0,352.5,1.85,18.75,651.5,666.04,507.06
2018,8,9,10,30,386.0,357.0,1.9,19.0,685.0,704.68,533.76
2018,8,9,10,45,346.5,380.0,1.9,19.25,680.5,703.44,530.46
2018,8,9,11,0,307.0,403.0,1.9,19.5,676.0,698.87,525.16
2018,8,9,11,15,254.5,425.5,1.95,19.65,654.5,678.42,509.06
2018,8,9,11,30,202.0,448.0,2.0,19.8,633.0,642.04,482.01
2018,8,9,11,45,204.0,452.5,2.1,20.0,640.5,651.4,488.87
2018,8,9,12,0,206.0,457.0,2.2,20.2,648.0,659.69,494.65
2018,8,9,12,15,245.0,449.0,2.3,20.25,676.0,704.28,527.1
2018,8,9,12,30,284.0,441.0,2.4,20.3,704.0,734.11,549.07
2018,8,9,12,45,299.5,431.5,2.5,20.4,707.0,737.48,552.19
2018,8,9,13,0,315.0,422.0,2.6,20.5,710.0,739.02,554.3
2018,8,9,13,15,279.5,422.5,2.7,20.5,675.0,699.8,526.79
2018,8,9,13,30,244.0,423.0,2.8,20.5,640.0,660.32,499.04
2018,8,9,13,45,313.5,378.5,2.9,20.5,650.0,672.5,511.16
2018,8,9,14,0,383.0,334.0,3.0,20.5,660.0,691.08,527.19
2018,8,9,14,15,568.0,257.0,3.05,20.4,721.5,764.46,584.62
2018,8,9,14,30,753.0,180.0,3.1,20.3,783.0,821.62,628.86
2018,8,9,14,45,741.5,176.5,3.15,20.25,748.0,779.34,599.57
2018,8,9,15,0,730.0,173.0,3.2,20.2,713.0,735.35,568.84
2018,8,9,15,15,714.0,169.0,3.2,20.2,672.5,686.23,533.4
2018,8,9,15,30,698.0,165.0,3.2,20.2,632.0,636.33,496.63
2018,8,9,15,45,680.0,158.5,3.25,20.0,587.5,582.28,456.44
2018,8,9,16,0,662.0,152.0,3.3,19.8,543.0,528.26,415.1
2018,8,9,16,15,639.0,144.5,3.3,19.6,495.0,471.08,370.0
2018,8,9,16,30,616.0,137.0,3.3,19.4,447.0,415.06,324.5
2018,8,9,16,45,586.0,127.5,3.3,19.2,397.0,355.92,275.38
2018,8,9,17,0,556.0,118.0,3.3,19.0,347.0,299.39,227.24
2018,8,9,17,15,516.0,107.5,3.3,18.65,297.0,239.44,176.06
2018,8,9,17,30,476.0,97.0,3.3,18.3,247.0,186.82,131.01
2018,8,9,17,45,424.0,84.5,3.25,17.9,199.5,135.35,89.0
2018,8,9,18,0,372.0,72.0,3.2,17.5,152.0,90.23,55.76
2018,8,9,18,15,298.0,57.0,3.25,17.2,110.0,49.19,31.96
2018,8,9,18,30,224.0,42.0,3.3,16.9,68.0,32.59,21.78
2018,8,9,18,45,144.0,27.5,3.3,16.6,41.0,21.66,5.7
