Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,30,38.0,160.0,4.0,16.9,178.0,162.51,129.68
2018,8,19,16,45,164.0,143.5,4.0,16.7,207.0,196.44,156.24
2018,8,19,17,0,290.0,127.0,4.0,16.5,236.0,213.53,166.33
2018,8,19,17,15,245.5,114.5,4.0,16.3,197.0,170.34,129.62
2018,8,19,17,30,201.0,102.0,4.0,16.1,158.0,132.42,97.93
2018,8,19,17,45,158.0,83.0,3.95,15.85,121.5,94.59,67.25
2018,8,19,18,0,115.0,64.0,3.9,15.6,85.0,62.7,42.84
2018,8,19,18,15,80.5,44.5,3.85,15.5,57.0,36.92,25.97
2018,8,19,18,30,46.0,25.0,3.8,15.4,29.0,21.04,8.92
2018,8,19,18,45,31.0,14.0,3.7,15.3,16.0,12.73,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.2,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.2,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,3.18,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,5.26,0.0
2018,8,20,6,15,0.0,10.5,2.95,15.85,10.5,9.21,1.97
2018,8,20,6,30,0.0,15.0,2.9,16.0,15.0,13.18,5.48
2018,8,20,6,45,0.0,20.0,2.9,16.15,20.0,17.58,9.33
2018,8,20,7,0,0.0,25.0,2.9,16.3,25.0,22.0,13.15
2018,8,20,7,15,0.0,27.5,2.8,16.45,27.5,24.21,15.03
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,26.43,16.86
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,31.3,20.92
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,36.18,24.93
2018,8,20,8,15,0.0,49.0,2.55,17.05,49.0,43.29,30.77
2018,8,20,8,30,0.0,57.0,2.5,17.2,57.0,50.4,36.56
2018,8,20,8,45,0.0,65.5,2.5,17.35,65.5,57.98,42.69
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,65.56,48.78
2018,8,20,9,15,0.0,87.0,2.5,17.55,87.0,77.17,58.15
2018,8,20,9,30,0.0,100.0,2.5,17.6,100.0,88.84,67.51
2018,8,20,9,45,1.5,130.5,2.55,17.7,131.5,117.69,90.75
2018,8,20,10,0,3.0,161.0,2.6,17.8,163.0,146.92,114.02
2018,8,20,10,15,6.5,194.0,2.65,17.85,199.0,180.56,140.66
2018,8,20,10,30,10.0,227.0,2.7,17.9,235.0,214.69,167.41
2018,8,20,10,45,9.5,223.5,2.75,17.95,231.5,211.34,164.48
2018,8,20,11,0,9.0,220.0,2.8,18.0,228.0,207.93,161.63
2018,8,20,11,15,6.5,192.5,2.9,17.95,198.5,180.2,139.69
2018,8,20,11,30,4.0,165.0,3.0,17.9,169.0,152.52,117.7
2018,8,20,11,45,4.0,164.5,3.05,17.9,168.5,152.15,117.41
2018,8,20,12,0,4.0,164.0,3.1,17.9,168.0,151.75,117.07
2018,8,20,12,15,6.0,183.0,3.15,17.85,188.5,171.3,132.68
2018,8,20,12,30,8.0,202.0,3.2,17.8,209.0,190.88,148.23
2018,8,20,12,45,9.5,217.0,3.3,17.8,225.5,206.23,160.4
2018,8,20,13,0,11.0,232.0,3.4,17.8,242.0,221.55,172.53
2018,8,20,13,15,12.5,247.5,3.45,17.7,258.5,237.27,185.04
2018,8,20,13,30,14.0,263.0,3.5,17.6,275.0,252.92,197.51
2018,8,20,13,45,156.5,232.5,3.55,17.55,361.5,386.6,306.77
2018,8,20,14,0,299.0,202.0,3.6,17.5,448.0,491.13,390.63
2018,8,20,14,15,579.5,159.5,3.65,17.45,614.0,685.23,541.45
2018,8,20,14,30,860.0,117.0,3.7,17.4,780.0,843.09,656.01
2018,8,20,14,45,852.5,113.0,3.75,17.3,744.0,800.06,625.68
2018,8,20,15,0,845.0,109.0,3.8,17.2,708.0,759.58,598.31
2018,8,20,15,15,830.5,107.0,3.8,17.2,666.0,708.46,561.86
2018,8,20,15,30,816.0,105.0,3.8,17.2,624.0,656.1,522.34
2018,8,20,15,45,675.0,119.0,3.85,16.95,526.5,542.48,434.86
2018,8,20,16,0,534.0,133.0,3.9,16.7,429.0,440.27,354.26
2018,8,20,16,15,283.0,150.0,3.95,16.55,305.5,288.38,232.17
2018,8,20,16,30,32.0,167.0,4.0,16.4,182.0,166.44,133.0
2018,8,20,16,45,102.0,153.5,4.0,16.2,193.0,181.86,145.3
2018,8,20,17,0,172.0,140.0,4.0,16.0,204.0,184.31,145.23
2018,8,20,17,15,193.5,119.5,4.0,15.8,181.0,161.18,123.96
2018,8,20,17,30,215.0,99.0,4.0,15.6,158.0,132.48,97.57
2018,8,20,17,45,175.5,80.5,4.0,15.4,122.0,94.72,66.67
2018,8,20,18,0,136.0,62.0,4.0,15.2,86.0,62.17,41.7
2018,8,20,18,15,101.0,41.5,3.95,15.1,56.0,33.57,23.03
2018,8,20,18,30,66.0,21.0,3.9,15.0,26.0,17.24,5.4
2018,8,20,18,45,51.0,13.0,3.85,14.9,15.0,11.82,0.0
2018,8,20,19,0,36.0,5.0,3.8,14.8,4.0,0.0,0.0
2018,8,20,19,15,18.0,2.5,3.75,14.8,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.45,8.0,7.28,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.5,14.0,12.31,3.51
2018,8,21,6,15,0.0,24.5,2.85,15.65,24.5,21.57,12.17
2018,8,21,6,30,0.0,35.0,2.8,15.8,35.0,30.85,20.38
2018,8,21,6,45,0.0,45.0,2.7,15.9,45.0,39.7,28.14
2018,8,21,7,0,0.0,55.0,2.6,16.0,55.0,48.57,35.78
2018,8,21,7,15,0.0,59.5,2.5,16.15,59.5,52.56,39.14
2018,8,21,7,30,0.0,64.0,2.4,16.3,64.0,56.55,42.41
2018,8,21,7,45,0.0,72.5,2.3,16.45,72.5,64.11,48.61
2018,8,21,8,0,0.0,81.0,2.2,16.6,81.0,71.69,54.74
2018,8,21,8,15,0.0,96.0,2.2,16.75,96.0,85.11,65.65
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,98.62,76.51
2018,8,21,8,45,1.0,135.5,2.15,17.1,136.0,121.44,94.87
2018,8,21,9,0,2.0,160.0,2.1,17.3,161.0,144.55,113.22
2018,8,21,9,15,5.5,188.0,2.1,17.45,191.5,172.96,135.69
2018,8,21,9,30,9.0,216.0,2.1,17.6,222.0,201.9,158.32
2018,8,21,9,45,12.5,238.5,2.15,17.8,247.5,226.18,177.04
2018,8,21,10,0,16.0,261.0,2.2,18.0,273.0,250.84,195.9
2018,8,21,10,15,24.0,291.5,2.25,18.05,310.5,287.35,224.03
2018,8,21,10,30,32.0,322.0,2.3,18.1,348.0,336.97,261.8
2018,8,21,10,45,36.5,341.0,2.35,18.2,371.5,361.58,280.04
2018,8,21,11,0,41.0,360.0,2.4,18.3,395.0,386.35,298.41
2018,8,21,11,15,33.5,347.0,2.45,18.35,376.0,367.11,283.41
2018,8,21,11,30,26.0,334.0,2.5,18.4,357.0,347.42,268.24
2018,8,21,11,45,28.0,345.0,2.55,18.45,370.0,361.03,278.55
2018,8,21,12,0,30.0,356.0,2.6,18.5,383.0,374.5,288.63
2018,8,21,12,15,30.5,357.0,2.65,18.5,384.5,376.11,289.85
2018,8,21,12,30,31.0,358.0,2.7,18.5,386.0,377.48,290.99
2018,8,21,12,45,30.5,352.5,2.75,18.5,380.0,371.01,286.26
2018,8,21,13,0,30.0,347.0,2.8,18.5,374.0,364.33,281.43
2018,8,21,13,15,26.0,329.0,2.8,18.45,352.0,341.51,264.28
2018,8,21,13,30,22.0,311.0,2.8,18.4,330.0,306.19,237.57
2018,8,21,13,45,118.5,298.5,2.85,18.4,396.0,407.31,318.61
2018,8,21,14,0,215.0,286.0,2.9,18.4,462.0,488.95,382.81
2018,8,21,14,15,396.5,274.0,2.9,18.35,584.0,638.45,497.18
2018,8,21,14,30,578.0,262.0,2.9,18.3,706.0,761.23,588.13
2018,8,21,14,45,556.0,258.5,2.9,18.2,669.0,715.71,554.91
2018,8,21,15,0,534.0,255.0,2.9,18.1,632.0,669.91,522.22
2018,8,21,15,15,515.5,246.5,2.9,18.1,592.0,621.8,487.2
2018,8,21,15,30,497.0,238.0,2.9,18.1,552.0,573.77,451.57
2018,8,21,15,45,466.0,229.0,2.95,17.9,506.0,518.02,409.71
2018,8,21,16,0,435.0,220.0,3.0,17.7,460.0,464.21,368.37
2018,8,21,16,15,360.0,207.0,2.95,17.55,393.0,381.47,303.4
2018,8,21,16,30,285.0,194.0,2.9,17.4,326.0,312.92,248.65
2018,8,21,16,45,209.0,168.0,2.9,17.3,258.5,236.27,186.95
2018,8,21,17,0,133.0,142.0,2.9,17.2,191.0,173.55,136.27
2018,8,21,17,15,147.0,121.5,2.9,17.05,168.0,148.67,114.37
2018,8,21,17,30,161.0,101.0,2.9,16.9,145.0,122.12,90.55
2018,8,21,17,45,127.0,81.0,2.9,16.8,111.0,87.97,62.74
2018,8,21,18,0,93.0,61.0,2.9,16.7,77.0,58.46,39.84
2018,8,21,18,15,66.5,41.0,2.9,16.65,50.5,33.86,22.99
2018,8,21,18,30,40.0,21.0,2.9,16.6,24.0,17.87,4.46
2018,8,21,18,45,22.5,11.5,2.9,16.6,13.0,10.46,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.35,16.3,5.0,4.55,0.0
2018,8,22,6,0,0.0,9.0,1.4,16.4,9.0,7.9,0.05
2018,8,22,6,15,0.0,16.5,1.4,16.5,16.5,14.5,6.29
2018,8,22,6,30,0.0,24.0,1.4,16.6,24.0,21.12,12.14
2018,8,22,6,45,0.0,33.0,1.4,16.7,33.0,29.07,19.06
2018,8,22,7,0,0.0,42.0,1.4,16.8,42.0,37.03,25.91
2018,8,22,7,15,0.0,44.0,1.4,16.9,44.0,38.8,27.41
2018,8,22,7,30,0.0,46.0,1.4,17.0,46.0,40.58,28.84
2018,8,22,7,45,0.0,47.5,1.4,17.15,47.5,41.92,29.86
2018,8,22,8,0,0.0,49.0,1.4,17.3,49.0,43.27,30.86
2018,8,22,8,15,0.0,55.5,1.45,17.4,55.5,49.05,35.56
2018,8,22,8,30,0.0,62.0,1.5,17.5,62.0,54.84,40.22
2018,8,22,8,45,0.0,69.5,1.5,17.65,69.5,61.53,45.59
2018,8,22,9,0,0.0,77.0,1.5,17.8,77.0,68.23,50.92
2018,8,22,9,15,0.0,87.0,1.6,17.9,87.0,77.16,58.06
2018,8,22,9,30,0.0,97.0,1.7,18.0,97.0,86.14,65.2
2018,8,22,9,45,0.0,109.0,1.75,18.15,109.0,97.02,73.81
2018,8,22,10,0,0.0,121.0,1.8,18.3,121.0,107.95,82.42
2018,8,22,10,15,1.5,144.0,1.85,18.45,145.0,130.28,100.16
2018,8,22,10,30,3.0,167.0,1.9,18.6,169.0,152.86,117.92
2018,8,22,10,45,4.0,172.0,2.0,18.7,175.0,158.57,122.26
2018,8,22,11,0,5.0,177.0,2.1,18.8,181.0,164.31,126.69
2018,8,22,11,15,6.5,193.0,2.15,18.9,198.5,180.75,139.52
2018,8,22,11,30,8.0,209.0,2.2,19.0,216.0,197.28,152.34
2018,8,22,11,45,13.0,253.5,2.3,19.05,265.0,244.12,188.78
2018,8,22,12,0,18.0,298.0,2.4,19.1,314.0,291.46,225.09
2018,8,22,12,15,20.5,309.5,2.5,19.1,328.0,305.0,235.41
2018,8,22,12,30,23.0,321.0,2.6,19.1,342.0,332.39,256.34
2018,8,22,12,45,43.0,349.5,2.65,19.15,388.0,380.74,293.5
2018,8,22,13,0,63.0,378.0,2.7,19.2,434.0,428.63,329.84
2018,8,22,13,15,135.5,387.5,2.8,19.15,504.5,521.66,401.18
2018,8,22,13,30,208.0,397.0,2.9,19.1,575.0,596.5,457.89
2018,8,22,13,45,389.0,326.0,3.0,19.05,647.5,711.32,546.07
2018,8,22,14,0,570.0,255.0,3.1,19.0,720.0,789.94,606.91
2018,8,22,14,15,688.0,199.0,3.15,18.9,739.5,820.98,632.1
2018,8,22,14,30,806.0,143.0,3.2,18.8,759.0,832.43,641.57
2018,8,22,14,45,797.5,138.5,3.25,18.7,723.5,789.05,612.39
2018,8,22,15,0,789.0,134.0,3.3,18.6,688.0,743.59,581.73
2018,8,22,15,15,773.0,131.0,3.3,18.6,646.0,692.47,544.53
2018,8,22,15,30,757.0,128.0,3.3,18.6,604.0,641.74,506.65
2018,8,22,15,45,736.5,124.5,3.35,18.3,558.5,585.47,464.32
2018,8,22,16,0,716.0,121.0,3.4,18.0,513.0,529.34,420.76
2018,8,22,16,15,688.5,116.0,3.4,17.75,463.5,468.67,372.14
2018,8,22,16,30,661.0,111.0,3.4,17.5,414.0,409.6,323.29
2018,8,22,16,45,622.5,104.0,3.4,17.3,362.0,346.32,269.77
2018,8,22,17,0,584.0,97.0,3.4,17.1,310.0,286.65,218.04
2018,8,22,17,15,531.5,88.5,3.4,16.9,259.0,225.91,165.32
2018,8,22,17,30,479.0,80.0,3.4,16.7,208.0,171.23,118.24
2018,8,22,17,45,404.5,69.0,3.35,16.5,160.5,115.61,73.57
2018,8,22,18,0,330.0,58.0,3.3,16.3,113.0,71.63,42.58
2018,8,22,18,15,219.5,42.0,3.2,16.2,73.0,32.82,21.99
2018,8,22,18,30,109.0,26.0,3.1,16.1,33.0,20.98,4.15
2018,8,22,18,45,62.0,15.0,3.05,15.95,18.0,13.64,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.8,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.8,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,9.55,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,16.74,6.0
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,32.16,20.68
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,47.86,34.45
2018,8,23,6,45,5.0,76.0,2.85,16.8,77.5,67.13,50.84
2018,8,23,7,0,10.0,97.0,2.8,16.9,100.0,87.33,67.84
2018,8,23,7,15,8.0,110.5,2.75,17.0,113.0,99.81,78.41
2018,8,23,7,30,6.0,124.0,2.7,17.1,126.0,112.0,88.49
2018,8,23,7,45,6.5,140.0,2.65,17.2,142.5,127.2,100.81
2018,8,23,8,0,7.0,156.0,2.6,17.3,159.0,142.52,113.04
2018,8,23,8,15,8.0,170.0,2.55,17.45,174.0,156.36,123.91
2018,8,23,8,30,9.0,184.0,2.5,17.6,189.0,170.35,134.77
2018,8,23,8,45,9.0,191.5,2.45,17.7,197.0,177.84,140.33
2018,8,23,9,0,9.0,199.0,2.4,17.8,205.0,185.31,145.86
2018,8,23,9,15,13.0,223.0,2.4,17.9,232.0,211.03,165.97
2018,8,23,9,30,17.0,247.0,2.4,18.0,259.0,237.25,186.23
2018,8,23,9,45,20.0,265.5,2.4,18.1,280.5,257.9,201.94
2018,8,23,10,0,23.0,284.0,2.4,18.2,302.0,278.82,217.77
2018,8,23,10,15,26.5,301.5,2.45,18.25,323.0,310.92,242.18
2018,8,23,10,30,30.0,319.0,2.5,18.3,344.0,332.89,258.64
2018,8,23,10,45,32.0,330.5,2.55,18.4,357.5,347.58,269.46
2018,8,23,11,0,34.0,342.0,2.6,18.5,371.0,362.27,280.28
2018,8,23,11,15,30.0,338.0,2.6,18.5,364.0,355.35,274.65
2018,8,23,11,30,26.0,334.0,2.6,18.5,357.0,348.1,268.9
2018,8,23,11,45,28.0,342.5,2.65,18.55,367.5,359.21,277.28
2018,8,23,12,0,30.0,351.0,2.7,18.6,378.0,370.15,285.49
2018,8,23,12,15,45.5,369.5,2.75,18.6,410.5,404.66,311.98
2018,8,23,12,30,61.0,388.0,2.8,18.6,443.0,438.94,338.02
2018,8,23,12,45,169.0,380.5,2.85,18.6,530.0,553.31,426.22
2018,8,23,13,0,277.0,373.0,2.9,18.6,617.0,663.88,508.88
2018,8,23,13,15,423.5,331.0,3.0,18.6,696.0,770.93,588.83
2018,8,23,13,30,570.0,289.0,3.1,18.6,775.0,857.72,653.23
2018,8,23,13,45,595.0,272.5,3.15,18.55,767.5,851.62,649.86
2018,8,23,14,0,620.0,256.0,3.2,18.5,760.0,839.89,643.36
2018,8,23,14,15,623.5,246.0,3.25,18.45,736.5,811.67,624.72
2018,8,23,14,30,627.0,236.0,3.3,18.4,713.0,780.75,604.03
2018,8,23,14,45,615.5,227.5,3.4,18.35,677.0,736.77,573.6
2018,8,23,15,0,604.0,219.0,3.5,18.3,641.0,691.51,541.68
2018,8,23,15,15,585.5,211.0,3.5,18.3,599.5,637.17,501.9
2018,8,23,15,30,567.0,203.0,3.5,18.3,558.0,586.5,463.98
2018,8,23,15,45,546.5,193.5,3.65,18.05,514.0,533.36,424.07
2018,8,23,16,0,526.0,184.0,3.8,17.8,470.0,480.93,383.53
2018,8,23,16,15,500.0,172.0,3.85,17.6,423.0,424.37,338.4
2018,8,23,16,30,474.0,160.0,3.9,17.4,376.0,369.75,293.62
2018,8,23,16,45,441.0,145.5,3.95,17.2,327.0,312.35,245.63
2018,8,23,17,0,408.0,131.0,4.0,17.0,278.0,258.32,199.49
2018,8,23,17,15,356.0,114.5,4.05,16.8,228.0,201.22,151.01
2018,8,23,17,30,304.0,98.0,4.1,16.6,178.0,148.57,106.73
2018,8,23,17,45,225.0,79.0,4.15,16.4,131.0,99.48,68.06
2018,8,23,18,0,146.0,60.0,4.2,16.2,84.0,60.69,39.88
2018,8,23,18,15,93.0,40.0,4.2,16.05,53.0,31.79,20.95
2018,8,23,18,30,40.0,20.0,4.2,15.9,22.0,16.95,0.0
2018,8,23,18,45,20.0,10.0,4.2,15.8,11.0,9.1,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,8.0,10.0,3.65,15.4,10.5,9.1,0.0
2018,8,24,6,0,8.0,18.0,3.7,15.4,19.0,16.06,5.09
2018,8,24,6,15,5.0,36.5,3.6,15.5,37.0,31.84,20.38
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,48.02,34.64
2018,8,24,6,45,7.0,75.5,3.45,15.7,77.0,67.04,50.89
2018,8,24,7,0,12.0,96.0,3.4,15.8,99.0,86.96,67.75
2018,8,24,7,15,8.0,105.5,3.3,15.95,108.0,95.46,75.11
2018,8,24,7,30,4.0,115.0,3.2,16.1,117.0,103.35,81.69
2018,8,24,7,45,3.5,131.5,3.1,16.25,133.0,118.41,93.98
2018,8,24,8,0,3.0,148.0,3.0,16.4,149.0,133.48,106.08
2018,8,24,8,15,6.5,165.5,2.95,16.6,169.0,151.56,120.49
2018,8,24,8,30,10.0,183.0,2.9,16.8,189.0,170.11,135.13
2018,8,24,8,45,14.5,204.0,2.85,17.0,213.0,192.98,153.13
2018,8,24,9,0,19.0,225.0,2.8,17.2,237.0,216.39,171.38
2018,8,24,9,15,27.0,252.5,2.8,17.35,271.0,257.07,203.21
2018,8,24,9,30,35.0,280.0,2.8,17.5,305.0,291.93,230.04
2018,8,24,9,45,42.0,302.5,2.8,17.65,334.0,321.86,252.75
2018,8,24,10,0,49.0,325.0,2.8,17.8,363.0,352.38,275.71
2018,8,24,10,15,63.0,348.5,2.85,17.9,399.0,390.56,304.64
2018,8,24,10,30,77.0,372.0,2.9,18.0,435.0,429.59,333.89
2018,8,24,10,45,85.0,386.0,2.95,18.15,457.5,453.93,351.7
2018,8,24,11,0,93.0,400.0,3.0,18.3,480.0,478.35,369.55
2018,8,24,11,15,100.5,404.0,3.1,18.35,491.5,491.91,379.63
2018,8,24,11,30,108.0,408.0,3.2,18.4,503.0,520.49,400.74
2018,8,24,11,45,272.0,370.0,3.3,18.45,612.5,661.49,508.92
2018,8,24,12,0,436.0,332.0,3.4,18.5,722.0,803.56,613.75
2018,8,24,12,15,552.0,294.5,3.5,18.5,787.5,882.62,671.53
2018,8,24,12,30,668.0,257.0,3.6,18.5,853.0,962.71,729.46
2018,8,24,12,45,671.5,251.5,3.7,18.5,846.0,955.42,724.83
2018,8,24,13,0,675.0,246.0,3.8,18.5,839.0,944.92,718.74
2018,8,24,13,15,619.0,264.5,3.9,18.45,800.5,897.2,685.44
2018,8,24,13,30,563.0,283.0,4.0,18.4,762.0,845.74,649.38
2018,8,24,13,45,523.5,290.5,4.05,18.3,726.0,801.73,618.5
2018,8,24,14,0,484.0,298.0,4.1,18.2,690.0,757.25,586.85
2018,8,24,14,15,566.0,260.0,4.2,18.1,701.5,772.85,601.66
2018,8,24,14,30,648.0,222.0,4.3,18.0,713.0,785.23,613.49
2018,8,24,14,45,630.0,218.5,4.35,17.9,676.5,740.05,581.2
2018,8,24,15,0,612.0,215.0,4.4,17.8,640.0,694.0,548.02
2018,8,24,15,15,593.0,207.5,4.4,17.8,598.5,639.2,507.37
2018,8,24,15,30,574.0,200.0,4.4,17.8,557.0,588.29,468.78
2018,8,24,15,45,548.0,192.5,4.45,17.5,512.0,533.35,426.84
2018,8,24,16,0,522.0,185.0,4.5,17.2,467.0,479.66,384.77
2018,8,24,16,15,491.5,174.0,4.5,17.0,419.0,421.96,338.28
2018,8,24,16,30,461.0,163.0,4.5,16.8,371.0,366.7,292.64
2018,8,24,16,45,424.0,149.0,4.5,16.6,322.0,308.94,244.12
2018,8,24,17,0,387.0,135.0,4.5,16.4,273.0,255.04,198.0
2018,8,24,17,15,343.0,117.5,4.45,16.2,225.0,200.35,151.14
2018,8,24,17,30,299.0,100.0,4.4,16.0,177.0,149.13,107.62
2018,8,24,17,45,246.0,80.0,4.35,15.85,133.5,102.83,70.03
2018,8,24,18,0,193.0,60.0,4.3,15.7,90.0,63.51,40.69
2018,8,24,18,15,129.0,39.5,4.25,15.6,56.5,31.45,20.46
2018,8,24,18,30,65.0,19.0,4.2,15.5,23.0,15.58,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.4,11.5,8.64,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.0,2.45,14.65,4.0,3.64,0.0
2018,8,25,6,0,1.0,7.0,2.5,14.9,7.0,6.14,0.0
2018,8,25,6,15,0.5,13.0,2.45,15.1,13.0,11.43,3.72
2018,8,25,6,30,0.0,19.0,2.4,15.3,19.0,16.7,8.44
2018,8,25,6,45,0.0,26.5,2.4,15.45,26.5,23.32,14.24
2018,8,25,7,0,0.0,34.0,2.4,15.6,34.0,29.95,19.98
2018,8,25,7,15,0.0,40.5,2.35,15.85,40.5,35.7,24.88
2018,8,25,7,30,0.0,47.0,2.3,16.1,47.0,41.47,29.7
2018,8,25,7,45,0.0,53.5,2.25,16.3,53.5,47.24,34.46
2018,8,25,8,0,0.0,60.0,2.2,16.5,60.0,53.02,39.17
2018,8,25,8,15,0.0,73.5,2.15,16.7,73.5,65.03,49.03
2018,8,25,8,30,0.0,87.0,2.1,16.9,87.0,77.06,58.79
2018,8,25,8,45,0.0,105.5,2.05,17.15,105.5,93.71,72.23
2018,8,25,9,0,0.0,124.0,2.0,17.4,124.0,110.49,85.62
2018,8,25,9,15,0.5,140.5,1.95,17.55,141.0,125.93,97.82
2018,8,25,9,30,1.0,157.0,1.9,17.7,158.0,141.5,110.03
2018,8,25,9,45,3.0,173.0,1.85,17.85,175.5,157.95,122.9
2018,8,25,10,0,5.0,189.0,1.8,18.0,193.0,174.63,135.85
2018,8,25,10,15,6.5,201.0,1.8,18.15,206.5,187.35,145.6
2018,8,25,10,30,8.0,213.0,1.8,18.3,220.0,200.19,155.41
2018,8,25,10,45,9.0,219.0,1.85,18.45,227.0,207.04,160.53
2018,8,25,11,0,10.0,225.0,1.9,18.6,234.0,213.92,165.68
2018,8,25,11,15,13.0,248.5,2.0,18.65,260.0,239.23,185.3
2018,8,25,11,30,16.0,272.0,2.1,18.7,286.0,264.72,204.89
2018,8,25,11,45,23.0,306.5,2.15,18.8,327.0,318.46,245.92
2018,8,25,12,0,30.0,341.0,2.2,18.9,368.0,360.69,277.65
2018,8,25,12,15,36.5,355.0,2.4,18.95,387.5,381.59,293.58
2018,8,25,12,30,43.0,369.0,2.6,19.0,407.0,402.26,309.44
2018,8,25,12,45,37.5,353.0,2.75,19.0,386.0,379.93,292.79
2018,8,25,13,0,32.0,337.0,2.9,19.0,365.0,357.53,276.15
2018,8,25,13,15,31.0,332.0,3.1,18.95,358.5,350.66,271.44
2018,8,25,13,30,30.0,327.0,3.3,18.9,352.0,343.65,266.56
2018,8,25,13,45,30.5,320.5,3.5,18.85,345.5,336.41,261.57
2018,8,25,14,0,31.0,314.0,3.7,18.8,339.0,329.02,256.45
2018,8,25,14,15,24.5,287.5,3.85,18.6,307.0,284.4,222.43
2018,8,25,14,30,18.0,261.0,4.0,18.4,275.0,252.85,198.26
2018,8,25,14,45,17.0,249.0,4.15,18.25,261.5,239.94,188.66
2018,8,25,15,0,16.0,237.0,4.3,18.1,248.0,227.1,179.04
2018,8,25,15,15,25.0,234.5,4.3,18.1,250.5,230.32,182.26
2018,8,25,15,30,34.0,232.0,4.3,18.1,253.0,239.6,190.24
2018,8,25,15,45,44.5,223.0,4.35,17.7,248.0,235.03,187.47
2018,8,25,16,0,55.0,214.0,4.4,17.3,243.0,229.25,183.6
2018,8,25,16,15,54.5,195.0,4.4,17.1,221.5,207.2,166.12
2018,8,25,16,30,54.0,176.0,4.4,16.9,200.0,185.23,148.46
2018,8,25,16,45,75.0,155.0,4.4,16.65,184.0,169.67,135.51
2018,8,25,17,0,96.0,134.0,4.4,16.4,168.0,154.65,122.31
2018,8,25,17,15,106.5,114.5,4.4,16.25,146.5,131.96,102.28
2018,8,25,17,30,117.0,95.0,4.4,16.1,125.0,108.03,80.83
2018,8,25,17,45,84.5,74.5,4.35,15.95,93.5,76.57,55.14
2018,8,25,18,0,52.0,54.0,4.3,15.8,62.0,49.64,33.89
2018,8,25,18,15,29.0,35.5,4.2,15.7,39.5,29.88,18.87
2018,8,25,18,30,6.0,17.0,4.1,15.6,17.0,14.85,0.0
2018,8,25,18,45,3.0,8.5,4.05,15.55,8.5,7.73,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.8,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,5.0,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,5.13,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.7,10.0,8.5,1.12
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,10.53,3.24
2018,8,26,6,45,0.0,17.0,2.75,15.05,17.0,14.94,7.11
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,19.35,10.95
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,23.77,14.73
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,28.19,18.47
2018,8,26,7,45,0.0,41.0,2.4,15.8,41.0,36.16,25.16
2018,8,26,8,0,0.0,50.0,2.3,16.0,50.0,44.15,31.79
2018,8,26,8,15,0.0,62.0,2.25,16.2,62.0,54.81,40.59
2018,8,26,8,30,0.0,74.0,2.2,16.4,74.0,65.49,49.31
2018,8,26,8,45,0.0,95.5,2.2,16.6,95.5,84.7,64.99
2018,8,26,9,0,0.0,117.0,2.2,16.8,117.0,104.15,80.68
2018,8,26,9,15,1.0,143.0,2.2,16.95,143.5,128.6,100.29
2018,8,26,9,30,2.0,169.0,2.2,17.1,170.0,153.35,119.92
2018,8,26,9,45,4.5,186.5,2.25,17.3,189.5,171.7,134.3
2018,8,26,10,0,7.0,204.0,2.3,17.5,209.0,190.34,148.8
2018,8,26,10,15,12.0,234.5,2.4,17.6,244.0,223.63,174.91
2018,8,26,10,30,17.0,265.0,2.5,17.7,279.0,257.47,201.14
2018,8,26,10,45,43.5,299.5,2.55,17.85,336.5,328.21,256.27
2018,8,26,11,0,70.0,334.0,2.6,18.0,394.0,389.82,303.35
2018,8,26,11,15,335.5,277.5,2.7,18.05,571.0,636.59,494.18
2018,8,26,11,30,601.0,221.0,2.8,18.1,748.0,852.1,651.81
2018,8,26,11,45,764.5,166.0,2.95,18.15,842.0,957.43,723.1
2018,8,26,12,0,928.0,111.0,3.1,18.2,936.0,1057.54,790.17
2018,8,26,12,15,816.0,167.0,3.2,18.2,891.5,1015.67,762.15
2018,8,26,12,30,704.0,223.0,3.3,18.2,847.0,966.48,730.21
2018,8,26,12,45,673.0,234.5,3.4,18.2,826.5,941.74,714.67
2018,8,26,13,0,642.0,246.0,3.5,18.2,806.0,914.2,696.39
2018,8,26,13,15,475.5,307.0,3.65,18.15,717.5,799.51,613.29
2018,8,26,13,30,309.0,368.0,3.8,18.1,629.0,679.16,524.17
2018,8,26,13,45,357.0,330.0,3.95,18.05,623.0,675.57,525.09
2018,8,26,14,0,405.0,292.0,4.1,18.0,617.0,681.54,531.97
2018,8,26,14,15,638.5,200.5,4.25,17.9,690.5,781.57,611.91
2018,8,26,14,30,872.0,109.0,4.4,17.8,764.0,846.54,660.98
2018,8,26,14,45,858.5,108.0,4.5,17.7,726.0,800.75,629.59
2018,8,26,15,0,845.0,107.0,4.6,17.6,688.0,758.11,600.74
2018,8,26,15,15,829.5,104.5,4.6,17.6,645.0,705.19,562.6
2018,8,26,15,30,814.0,102.0,4.6,17.6,602.0,651.17,521.39
2018,8,26,15,45,792.5,99.5,4.7,17.3,554.5,592.7,476.56
2018,8,26,16,0,771.0,97.0,4.8,17.0,507.0,534.34,430.31
2018,8,26,16,15,743.0,92.5,4.8,16.8,456.0,471.19,378.42
2018,8,26,16,30,715.0,88.0,4.8,16.6,405.0,409.14,325.85
2018,8,26,16,45,678.0,83.0,4.85,16.45,353.0,345.32,270.48
2018,8,26,17,0,641.0,78.0,4.9,16.3,301.0,284.85,216.66
2018,8,26,17,15,589.5,71.0,4.85,16.15,249.5,222.43,161.21
2018,8,26,17,30,538.0,64.0,4.8,16.0,198.0,165.87,111.57
2018,8,26,17,45,462.5,55.5,4.75,15.8,151.0,111.07,67.36
2018,8,26,18,0,387.0,47.0,4.7,15.6,104.0,65.87,36.28
2018,8,26,18,15,266.5,34.5,4.6,15.55,66.5,27.04,16.21
2018,8,26,18,30,146.0,22.0,4.5,15.5,29.0,17.47,0.0
2018,8,26,18,45,73.0,11.0,4.45,15.45,14.5,10.01,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,15.95,20.5,14.55,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,23.25,6.8
2018,8,27,6,15,208.0,45.0,3.25,16.2,74.5,42.06,24.95
2018,8,27,6,30,292.0,61.0,3.2,16.3,111.0,80.53,49.82
2018,8,27,6,45,204.5,49.5,3.15,16.4,90.5,78.49,51.6
2018,8,27,7,0,117.0,38.0,3.1,16.5,70.0,61.67,42.25
2018,8,27,7,15,58.5,33.5,3.05,16.7,49.5,48.84,34.23
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,25.54,16.09
2018,8,27,7,45,0.0,36.5,2.95,17.1,36.5,32.18,21.65
2018,8,27,8,0,0.0,44.0,2.9,17.3,44.0,38.83,27.15
2018,8,27,8,15,0.0,60.0,2.85,17.45,60.0,53.03,38.9
2018,8,27,8,30,0.0,76.0,2.8,17.6,76.0,67.27,50.56
2018,8,27,8,45,0.0,87.0,2.75,17.8,87.0,77.09,58.43
2018,8,27,9,0,0.0,98.0,2.7,18.0,98.0,86.97,66.3
2018,8,27,9,15,0.5,105.5,2.7,18.15,106.0,94.13,71.93
2018,8,27,9,30,1.0,113.0,2.7,18.3,114.0,101.37,77.6
2018,8,27,9,45,5.0,155.0,2.75,18.4,159.0,143.06,111.12
2018,8,27,10,0,9.0,197.0,2.8,18.5,204.0,185.58,144.79
2018,8,27,10,15,21.0,247.0,2.8,18.6,264.0,253.14,197.85
2018,8,27,10,30,33.0,297.0,2.8,18.7,324.0,314.93,245.4
2018,8,27,10,45,31.5,304.0,2.85,18.75,330.0,321.84,250.13
2018,8,27,11,0,30.0,311.0,2.9,18.8,336.0,328.54,254.92
2018,8,27,11,15,26.0,301.5,2.9,18.85,323.5,315.91,244.9
2018,8,27,11,30,22.0,292.0,2.9,18.9,311.0,303.0,234.75
2018,8,27,11,45,19.5,292.0,2.95,18.95,309.0,287.79,222.95
2018,8,27,12,0,17.0,292.0,3.0,19.0,307.0,285.42,221.0
2018,8,27,12,15,17.5,292.5,3.05,19.0,308.0,286.43,221.83
2018,8,27,12,30,18.0,293.0,3.1,19.0,309.0,287.34,222.61
2018,8,27,12,45,15.5,275.5,3.15,19.0,289.0,267.94,207.68
2018,8,27,13,0,13.0,258.0,3.2,19.0,269.0,248.58,192.8
2018,8,27,13,15,11.0,234.5,3.25,18.95,244.0,224.13,173.95
2018,8,27,13,30,9.0,211.0,3.3,18.9,219.0,199.86,155.12
2018,8,27,13,45,140.5,181.5,3.35,18.85,294.5,321.4,255.52
2018,8,27,14,0,272.0,152.0,3.4,18.8,370.0,416.61,332.88
2018,8,27,14,15,537.0,137.0,3.45,18.65,546.0,627.33,496.69
2018,8,27,14,30,802.0,122.0,3.5,18.5,722.0,808.75,629.19
2018,8,27,14,45,795.0,117.5,3.55,18.4,687.0,766.3,599.02
2018,8,27,15,0,788.0,113.0,3.6,18.3,652.0,721.68,568.52
2018,8,27,15,15,772.0,110.5,3.6,18.3,610.5,670.85,531.69
2018,8,27,15,30,756.0,108.0,3.6,18.3,569.0,619.12,492.57
2018,8,27,15,45,741.0,102.0,3.6,18.0,524.5,563.82,450.33
2018,8,27,16,0,726.0,96.0,3.6,17.7,480.0,508.15,406.46
2018,8,27,16,15,703.5,90.5,3.6,17.5,432.0,448.95,358.24
2018,8,27,16,30,681.0,85.0,3.6,17.3,384.0,390.77,309.29
2018,8,27,16,45,648.5,79.0,3.6,17.15,334.5,329.69,256.61
2018,8,27,17,0,616.0,73.0,3.6,17.0,285.0,271.5,205.09
2018,8,27,17,15,565.0,66.5,3.6,16.8,235.5,211.34,152.04
2018,8,27,17,30,514.0,60.0,3.6,16.6,186.0,156.99,104.68
2018,8,27,17,45,438.5,52.0,3.6,16.4,141.0,104.3,62.53
2018,8,27,18,0,363.0,44.0,3.6,16.2,96.0,61.19,33.19
2018,8,27,18,15,248.5,31.5,3.6,16.1,60.5,25.93,14.85
2018,8,27,18,30,134.0,19.0,3.6,16.0,25.0,15.08,0.0
2018,8,27,18,45,67.0,9.5,3.6,15.9,12.5,8.64,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,5.5,2.95,16.0,5.5,5.0,0.0
2018,8,28,6,0,13.0,7.0,3.1,16.1,8.0,6.37,0.0
2018,8,28,6,15,6.5,10.5,3.15,16.25,11.0,9.57,1.98
2018,8,28,6,30,0.0,14.0,3.2,16.4,14.0,12.29,4.65
2018,8,28,6,45,0.0,20.0,3.2,16.5,20.0,17.58,9.27
2018,8,28,7,0,0.0,26.0,3.2,16.6,26.0,22.88,13.86
2018,8,28,7,15,0.0,37.0,3.15,16.7,37.0,32.6,22.15
2018,8,28,7,30,0.0,48.0,3.1,16.8,48.0,42.35,30.36
2018,8,28,7,45,0.0,63.5,3.0,16.95,63.5,56.11,41.85
2018,8,28,8,0,0.0,79.0,2.9,17.1,79.0,69.9,53.22
2018,8,28,8,15,0.0,94.5,2.85,17.3,94.5,83.8,64.52
2018,8,28,8,30,0.0,110.0,2.8,17.5,110.0,97.8,75.79
2018,8,28,8,45,2.5,137.0,2.75,17.7,138.5,123.97,96.92
2018,8,28,9,0,5.0,164.0,2.7,17.9,167.0,150.62,118.17
2018,8,28,9,15,10.5,199.5,2.75,18.05,206.5,187.84,147.73
2018,8,28,9,30,16.0,235.0,2.8,18.2,246.0,225.92,177.57
2018,8,28,9,45,11.5,213.0,2.8,18.35,221.0,202.25,158.25
2018,8,28,10,0,7.0,191.0,2.8,18.5,196.0,178.36,138.9
2018,8,28,10,15,9.5,209.5,2.85,18.55,217.0,198.15,154.44
2018,8,28,10,30,12.0,228.0,2.9,18.6,238.0,218.16,169.99
2018,8,28,10,45,22.5,282.5,2.9,18.7,301.5,292.09,227.44
2018,8,28,11,0,33.0,337.0,2.9,18.8,365.0,358.21,277.65
2018,8,28,11,15,34.5,347.5,2.9,18.8,377.0,371.35,287.17
2018,8,28,11,30,36.0,358.0,2.9,18.8,389.0,384.39,296.8
2018,8,28,11,45,42.0,370.5,2.9,18.85,407.0,403.84,311.38
2018,8,28,12,0,48.0,383.0,2.9,18.9,425.0,423.17,325.8
2018,8,28,12,15,41.0,369.5,2.9,18.95,405.5,402.23,309.78
2018,8,28,12,30,34.0,356.0,2.9,19.0,386.0,381.08,293.75
2018,8,28,12,45,38.0,359.5,2.9,19.0,392.5,388.25,299.46
2018,8,28,13,0,42.0,363.0,2.9,19.0,399.0,395.1,304.86
2018,8,28,13,15,54.5,370.0,2.9,19.0,416.0,413.45,319.23
2018,8,28,13,30,67.0,377.0,2.9,19.0,433.0,431.08,333.0
2018,8,28,13,45,89.5,375.0,2.9,18.95,447.5,447.81,346.6
2018,8,28,14,0,112.0,373.0,2.9,18.9,462.0,476.28,368.8
2018,8,28,14,15,273.5,314.0,2.9,18.85,520.5,563.49,438.84
2018,8,28,14,30,435.0,255.0,2.9,18.8,579.0,638.54,498.0
2018,8,28,14,45,592.5,189.0,2.9,18.75,606.0,682.63,533.75
2018,8,28,15,0,750.0,123.0,2.9,18.7,633.0,703.57,552.17
2018,8,28,15,15,736.5,116.0,2.9,18.7,590.5,651.43,513.77
2018,8,28,15,30,723.0,109.0,2.9,18.7,548.0,598.32,474.08
2018,8,28,15,45,769.5,92.0,2.9,18.45,525.5,570.4,453.16
2018,8,28,16,0,816.0,75.0,2.9,18.2,503.0,535.45,425.46
2018,8,28,16,15,793.5,72.0,2.9,18.05,453.5,474.18,375.69
2018,8,28,16,30,771.0,69.0,2.9,17.9,404.0,413.74,324.98
2018,8,28,16,45,739.0,65.0,2.85,17.75,352.5,349.87,269.93
2018,8,28,17,0,707.0,61.0,2.8,17.6,301.0,288.64,215.63
2018,8,28,17,15,657.0,56.5,2.8,17.4,249.5,225.34,159.63
2018,8,28,17,30,607.0,52.0,2.8,17.2,198.0,166.3,108.0
2018,8,28,17,45,528.5,45.0,2.85,17.0,149.5,108.37,61.76
2018,8,28,18,0,450.0,38.0,2.9,16.8,101.0,60.31,29.71
2018,8,28,18,15,316.0,29.0,2.9,16.7,64.0,23.88,12.67
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,18.19,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.35,3.5,3.18,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.6,7.0,6.14,0.0
2018,8,29,6,15,0.0,15.0,2.15,16.75,15.0,13.18,4.96
2018,8,29,6,30,0.0,23.0,2.2,16.9,23.0,20.24,11.26
2018,8,29,6,45,0.0,31.0,2.25,17.1,31.0,27.3,17.45
2018,8,29,7,0,0.0,39.0,2.3,17.3,39.0,34.38,23.56
2018,8,29,7,15,0.0,46.5,2.25,17.5,46.5,41.02,29.2
2018,8,29,7,30,0.0,54.0,2.2,17.7,54.0,47.67,34.74
2018,8,29,7,45,0.0,65.5,2.2,17.85,65.5,57.89,43.19
2018,8,29,8,0,0.0,77.0,2.2,18.0,77.0,68.12,51.55
2018,8,29,8,15,2.0,112.5,2.25,18.2,113.5,101.14,78.61
2018,8,29,8,30,4.0,148.0,2.3,18.4,150.0,134.84,105.78
2018,8,29,8,45,7.0,174.0,2.35,18.6,178.0,160.95,126.46
2018,8,29,9,0,10.0,200.0,2.4,18.8,206.0,187.57,147.32
2018,8,29,9,15,8.5,197.5,2.45,18.95,203.0,184.62,144.46
2018,8,29,9,30,7.0,195.0,2.5,19.1,200.0,181.52,141.58
2018,8,29,9,45,4.5,176.0,2.55,19.25,179.5,162.14,125.78
2018,8,29,10,0,2.0,157.0,2.6,19.4,159.0,142.67,109.97
2018,8,29,10,15,1.5,141.0,2.65,19.5,142.5,127.65,97.81
2018,8,29,10,30,1.0,125.0,2.7,19.6,126.0,112.67,85.68
2018,8,29,10,45,6.0,175.0,2.75,19.7,180.0,163.46,126.11
2018,8,29,11,0,11.0,225.0,2.8,19.8,234.0,215.2,166.59
2018,8,29,11,15,24.5,287.5,2.9,19.85,308.5,300.92,232.96
2018,8,29,11,30,38.0,350.0,3.0,19.9,383.0,378.56,291.77
2018,8,29,11,45,63.0,380.0,3.05,20.0,435.0,435.19,334.47
2018,8,29,12,0,88.0,410.0,3.1,20.1,487.0,492.13,376.89
2018,8,29,12,15,160.5,414.5,3.1,20.1,555.5,586.32,447.59
2018,8,29,12,30,233.0,419.0,3.1,20.1,624.0,663.24,504.42
2018,8,29,12,45,366.5,363.0,3.1,20.15,681.0,751.3,570.53
2018,8,29,13,0,500.0,307.0,3.1,20.2,738.0,834.78,631.94
2018,8,29,13,15,584.5,259.5,3.15,20.2,754.0,862.63,653.74
2018,8,29,13,30,669.0,212.0,3.2,20.2,770.0,882.16,669.75
2018,8,29,13,45,710.5,187.0,3.2,20.2,764.5,877.08,666.8
2018,8,29,14,0,752.0,162.0,3.2,20.2,759.0,861.62,656.98
2018,8,29,14,15,812.0,132.0,3.15,20.15,753.5,857.72,655.19
2018,8,29,14,30,872.0,102.0,3.1,20.1,748.0,839.54,643.46
2018,8,29,14,45,860.5,100.5,3.05,20.1,710.5,794.55,612.88
2018,8,29,15,0,849.0,99.0,3.0,20.1,673.0,747.54,580.75
2018,8,29,15,15,834.0,96.5,3.0,20.1,630.0,699.39,547.46
2018,8,29,15,30,819.0,94.0,3.0,20.1,587.0,645.29,507.33
2018,8,29,15,45,796.5,92.0,2.85,19.95,539.5,586.33,462.2
2018,8,29,16,0,774.0,90.0,2.7,19.8,492.0,527.6,416.02
2018,8,29,16,15,669.5,101.5,2.7,19.7,424.0,442.61,348.69
2018,8,29,16,30,565.0,113.0,2.7,19.6,356.0,367.14,287.63
