Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.8,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.8,14.8,25.0,17.28,0.0
2018,9,9,6,15,294.0,30.0,3.75,15.05,62.0,39.74,16.29
2018,9,9,6,30,429.0,41.0,3.7,15.3,99.0,86.43,47.65
2018,9,9,6,45,417.0,51.0,3.65,15.6,128.0,124.5,80.72
2018,9,9,7,0,405.0,61.0,3.6,15.9,157.0,160.83,115.02
2018,9,9,7,15,292.0,94.5,3.45,16.1,172.5,184.9,142.12
2018,9,9,7,30,179.0,128.0,3.3,16.3,188.0,187.65,148.94
2018,9,9,7,45,218.5,147.0,3.15,16.55,232.5,240.0,192.67
2018,9,9,8,0,258.0,166.0,3.0,16.8,277.0,292.42,235.76
2018,9,9,8,15,256.5,189.0,2.95,17.05,310.5,331.02,266.93
2018,9,9,8,30,255.0,212.0,2.9,17.3,344.0,369.1,296.84
2018,9,9,8,45,280.5,229.5,2.8,17.55,386.5,418.42,335.04
2018,9,9,9,0,306.0,247.0,2.7,17.8,429.0,469.7,373.86
2018,9,9,9,15,424.5,229.0,2.8,18.05,501.0,566.48,448.5
2018,9,9,9,30,543.0,211.0,2.9,18.3,573.0,662.18,520.59
2018,9,9,9,45,710.5,158.5,2.95,18.5,658.5,775.84,604.55
2018,9,9,10,0,878.0,106.0,3.0,18.7,744.0,880.15,675.95
2018,9,9,10,15,910.5,97.5,3.05,18.9,782.0,929.21,707.68
2018,9,9,10,30,943.0,89.0,3.1,19.1,820.0,976.58,738.39
2018,9,9,10,45,946.0,90.0,3.2,19.3,840.5,1004.34,756.07
2018,9,9,11,0,949.0,91.0,3.3,19.5,861.0,1028.4,771.47
2018,9,9,11,15,952.0,91.5,3.4,19.6,875.0,1048.09,784.33
2018,9,9,11,30,955.0,92.0,3.5,19.7,889.0,1063.85,794.71
2018,9,9,11,45,955.5,92.5,3.65,19.85,895.0,1073.07,801.16
2018,9,9,12,0,956.0,93.0,3.8,20.0,901.0,1078.2,805.05
2018,9,9,12,15,955.0,93.0,4.0,20.0,898.5,1077.12,805.8
2018,9,9,12,30,954.0,93.0,4.2,20.0,896.0,1071.93,803.9
2018,9,9,12,45,951.5,93.0,4.45,20.05,885.5,1061.15,798.54
2018,9,9,13,0,949.0,93.0,4.7,20.1,875.0,1046.36,791.37
2018,9,9,13,15,944.5,92.5,4.9,20.0,856.5,1025.16,779.7
2018,9,9,13,30,940.0,92.0,5.1,19.9,838.0,1000.2,765.3
2018,9,9,13,45,933.0,91.0,5.35,19.85,812.0,968.78,746.37
2018,9,9,14,0,926.0,90.0,5.6,19.8,786.0,934.05,724.75
2018,9,9,14,15,917.5,89.0,5.7,19.7,753.5,894.89,698.87
2018,9,9,14,30,909.0,88.0,5.8,19.6,721.0,852.93,670.67
2018,9,9,14,45,897.0,86.5,5.9,19.5,682.0,805.09,637.78
2018,9,9,15,0,885.0,85.0,6.0,19.4,643.0,755.2,602.91
2018,9,9,15,15,869.0,83.0,6.0,19.4,598.5,700.23,563.09
2018,9,9,15,30,853.0,81.0,6.0,19.4,554.0,644.16,519.55
2018,9,9,15,45,833.5,77.5,6.05,19.1,505.5,586.44,474.02
2018,9,9,16,0,814.0,74.0,6.1,18.8,457.0,525.21,424.32
2018,9,9,16,15,787.0,70.5,6.05,18.55,406.0,460.64,370.09
2018,9,9,16,30,760.0,67.0,6.0,18.3,355.0,397.54,315.35
2018,9,9,16,45,719.5,62.0,5.95,18.05,302.0,329.83,255.54
2018,9,9,17,0,679.0,57.0,5.9,17.8,249.0,265.96,197.79
2018,9,9,17,15,612.5,52.0,5.8,17.45,197.5,199.58,138.84
2018,9,9,17,30,546.0,47.0,5.7,17.1,146.0,141.57,88.73
2018,9,9,17,45,433.0,38.5,5.55,16.75,101.0,83.56,44.8
2018,9,9,18,0,320.0,30.0,5.4,16.4,56.0,39.99,15.2
2018,9,9,18,15,188.0,18.5,5.3,16.2,31.0,16.83,0.0
2018,9,9,18,30,56.0,7.0,5.2,16.0,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.85,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,10,5,45,88.0,9.0,4.05,14.55,12.0,0.0,0.0
2018,9,10,6,0,176.0,18.0,4.1,14.7,24.0,16.37,0.0
2018,9,10,6,15,313.0,27.5,4.1,14.95,60.5,38.68,14.37
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,85.71,46.05
2018,9,10,6,45,513.0,45.5,4.15,15.45,143.0,136.56,86.68
2018,9,10,7,0,576.0,54.0,4.2,15.7,189.0,195.28,137.63
2018,9,10,7,15,571.0,68.0,4.05,15.95,229.5,246.63,185.92
2018,9,10,7,30,566.0,82.0,3.9,16.2,270.0,296.77,232.23
2018,9,10,7,45,654.5,80.5,3.75,16.45,333.0,369.44,294.24
2018,9,10,8,0,743.0,79.0,3.6,16.7,396.0,451.03,362.11
2018,9,10,8,15,782.0,79.5,3.5,16.95,449.0,516.54,415.82
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,584.42,469.6
2018,9,10,8,45,837.0,83.5,3.3,17.5,547.5,642.66,514.05
2018,9,10,9,0,853.0,87.0,3.2,17.8,593.0,695.92,553.36
2018,9,10,9,15,869.5,88.0,3.2,18.05,635.0,749.37,590.21
2018,9,10,9,30,886.0,89.0,3.2,18.3,677.0,801.49,625.46
2018,9,10,9,45,901.0,88.5,3.2,18.6,714.0,849.07,656.82
2018,9,10,10,0,916.0,88.0,3.2,18.9,751.0,894.57,686.31
2018,9,10,10,15,922.0,89.0,3.25,19.15,779.0,931.28,709.87
2018,9,10,10,30,928.0,90.0,3.3,19.4,807.0,964.82,731.2
2018,9,10,10,45,931.5,91.5,3.35,19.65,828.0,993.16,748.95
2018,9,10,11,0,935.0,93.0,3.4,19.9,849.0,1017.88,764.28
2018,9,10,11,15,938.0,93.5,3.45,20.1,863.0,1037.25,776.25
2018,9,10,11,30,941.0,94.0,3.5,20.3,877.0,1052.75,785.77
2018,9,10,11,45,941.5,94.5,3.6,20.5,882.5,1061.77,791.52
2018,9,10,12,0,942.0,95.0,3.7,20.7,888.0,1066.74,794.77
2018,9,10,12,15,940.5,95.5,3.8,20.75,885.5,1065.62,794.6
2018,9,10,12,30,939.0,96.0,3.9,20.8,883.0,1060.44,791.91
2018,9,10,12,45,934.5,97.5,4.05,20.9,872.5,1049.33,785.59
2018,9,10,13,0,930.0,99.0,4.2,21.0,862.0,1034.33,776.74
2018,9,10,13,15,925.5,98.0,4.35,20.95,843.5,1012.8,763.95
2018,9,10,13,30,921.0,97.0,4.5,20.9,825.0,987.6,748.87
2018,9,10,13,45,914.0,96.0,4.65,20.85,799.0,956.55,729.94
2018,9,10,14,0,907.0,95.0,4.8,20.8,773.0,922.27,708.53
2018,9,10,14,15,897.0,93.5,5.0,20.65,739.5,881.8,683.03
2018,9,10,14,30,887.0,92.0,5.2,20.5,706.0,838.71,655.15
2018,9,10,14,45,874.0,90.5,5.4,20.35,667.0,790.87,623.23
2018,9,10,15,0,861.0,89.0,5.6,20.2,628.0,741.14,589.26
2018,9,10,15,15,844.0,87.0,5.6,20.2,584.0,690.72,552.81
2018,9,10,15,30,827.0,85.0,5.6,20.2,540.0,634.52,509.3
2018,9,10,15,45,805.5,82.0,5.9,19.65,492.0,573.97,462.96
2018,9,10,16,0,784.0,79.0,6.2,19.1,444.0,513.62,414.87
2018,9,10,16,15,753.5,75.0,6.25,18.7,393.0,448.45,360.53
2018,9,10,16,30,723.0,71.0,6.3,18.3,342.0,385.22,306.02
2018,9,10,16,45,676.0,66.5,6.35,17.9,289.5,317.6,246.62
2018,9,10,17,0,629.0,62.0,6.4,17.5,237.0,254.84,190.23
2018,9,10,17,15,555.5,56.0,6.4,17.1,186.0,189.48,132.64
2018,9,10,17,30,482.0,50.0,6.4,16.7,135.0,132.94,84.34
2018,9,10,17,45,361.0,40.5,6.35,16.3,92.0,77.44,42.72
2018,9,10,18,0,240.0,31.0,6.3,15.9,49.0,35.95,12.63
2018,9,10,18,15,135.5,18.5,6.25,15.8,27.0,16.83,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.7,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.65,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.65,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.8,23.0,16.37,0.0
2018,9,11,6,15,282.5,29.0,6.5,15.0,58.5,39.31,14.52
2018,9,11,6,30,415.0,40.0,6.6,15.2,94.0,85.57,47.23
2018,9,11,6,45,498.0,48.0,6.7,15.4,142.0,137.31,88.08
2018,9,11,7,0,581.0,56.0,6.8,15.6,190.0,199.49,141.52
2018,9,11,7,15,634.0,62.0,6.65,15.8,242.0,260.68,197.04
2018,9,11,7,30,687.0,68.0,6.5,16.0,294.0,327.7,257.41
2018,9,11,7,45,721.5,72.0,6.4,16.15,345.0,390.29,313.55
2018,9,11,8,0,756.0,76.0,6.3,16.3,396.0,455.44,370.27
2018,9,11,8,15,780.5,80.0,6.2,16.55,445.5,517.54,422.75
2018,9,11,8,30,805.0,84.0,6.1,16.8,495.0,580.51,474.24
2018,9,11,8,45,823.5,87.0,6.0,17.0,541.0,639.03,520.78
2018,9,11,9,0,842.0,90.0,5.9,17.2,587.0,697.09,565.6
2018,9,11,9,15,856.5,92.0,5.85,17.4,628.5,745.23,600.1
2018,9,11,9,30,871.0,94.0,5.8,17.6,670.0,796.28,636.16
2018,9,11,9,45,882.0,95.0,5.7,17.75,705.0,841.58,667.33
2018,9,11,10,0,893.0,96.0,5.6,17.9,740.0,884.55,696.41
2018,9,11,10,15,902.0,96.5,5.55,18.0,769.0,922.61,722.02
2018,9,11,10,30,911.0,97.0,5.5,18.1,798.0,957.75,745.36
2018,9,11,10,45,919.5,96.5,5.45,18.25,820.5,988.16,765.07
2018,9,11,11,0,928.0,96.0,5.4,18.4,843.0,1015.22,782.37
2018,9,11,11,15,932.5,96.0,5.45,18.4,857.5,1035.33,796.04
2018,9,11,11,30,937.0,96.0,5.5,18.4,872.0,1051.62,807.21
2018,9,11,11,45,942.0,93.5,5.55,18.45,878.5,1061.75,814.08
2018,9,11,12,0,947.0,91.0,5.6,18.5,885.0,1067.87,818.35
2018,9,11,12,15,948.0,90.5,5.7,18.5,883.0,1068.08,819.25
2018,9,11,12,30,949.0,90.0,5.8,18.5,881.0,1064.19,817.46
2018,9,11,12,45,950.5,87.5,5.95,18.5,871.5,1054.47,812.11
2018,9,11,13,0,952.0,85.0,6.1,18.5,862.0,1040.65,803.96
2018,9,11,13,15,948.5,84.0,6.2,18.45,844.0,1019.6,790.59
2018,9,11,13,30,945.0,83.0,6.3,18.4,826.0,994.75,774.54
2018,9,11,13,45,940.0,82.0,6.4,18.35,800.5,964.85,754.84
2018,9,11,14,0,935.0,81.0,6.5,18.3,775.0,931.5,732.55
2018,9,11,14,15,926.5,79.5,6.55,18.2,742.0,891.32,705.0
2018,9,11,14,30,918.0,78.0,6.6,18.1,709.0,848.3,675.15
2018,9,11,14,45,906.0,76.5,6.65,18.0,670.0,799.95,641.01
2018,9,11,15,0,894.0,75.0,6.7,17.9,631.0,749.54,604.91
2018,9,11,15,15,878.0,73.5,6.7,17.9,586.5,694.59,564.47
2018,9,11,15,30,862.0,72.0,6.7,17.9,542.0,638.55,520.51
2018,9,11,15,45,840.0,70.0,6.65,17.65,493.5,577.63,471.45
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,519.06,422.77
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,452.67,366.25
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,388.28,309.74
2018,9,11,16,45,708.5,58.5,6.45,17.0,288.0,320.37,249.1
2018,9,11,17,0,662.0,55.0,6.4,16.9,235.0,257.02,191.38
2018,9,11,17,15,590.0,50.0,6.3,16.65,184.5,190.7,132.38
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,133.41,83.09
2018,9,11,17,45,395.0,37.0,6.15,16.15,91.0,77.05,40.88
2018,9,11,18,0,272.0,29.0,6.1,15.9,48.0,36.19,10.14
2018,9,11,18,15,155.0,17.5,6.05,15.8,26.5,15.92,0.0
2018,9,11,18,30,38.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.0,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,66.5,8.5,5.0,14.95,10.5,0.0,0.0
2018,9,12,6,0,133.0,17.0,5.0,15.1,21.0,15.46,0.0
2018,9,12,6,15,205.5,29.0,5.15,15.3,48.5,35.16,12.4
2018,9,12,6,30,278.0,41.0,5.3,15.5,76.0,70.81,40.67
2018,9,12,6,45,259.0,58.5,5.4,15.65,103.5,104.5,70.81
2018,9,12,7,0,240.0,76.0,5.5,15.8,131.0,132.33,97.49
2018,9,12,7,15,306.5,91.5,5.5,15.95,180.0,188.61,145.53
2018,9,12,7,30,373.0,107.0,5.5,16.1,229.0,249.58,197.96
2018,9,12,7,45,515.0,100.0,5.45,16.25,299.0,332.02,267.27
2018,9,12,8,0,657.0,93.0,5.4,16.4,369.0,426.71,346.4
2018,9,12,8,15,746.0,83.5,5.3,16.65,433.5,503.78,410.35
2018,9,12,8,30,835.0,74.0,5.2,16.9,498.0,585.87,476.83
2018,9,12,8,45,714.0,117.0,5.15,17.15,503.5,602.66,488.69
2018,9,12,9,0,593.0,160.0,5.1,17.4,509.0,600.05,484.6
2018,9,12,9,15,554.0,187.0,5.0,17.6,531.0,623.06,500.71
2018,9,12,9,30,515.0,214.0,4.9,17.8,553.0,646.49,516.3
2018,9,12,9,45,557.5,212.0,4.85,18.05,597.0,702.31,557.7
2018,9,12,10,0,600.0,210.0,4.8,18.3,641.0,764.77,602.9
2018,9,12,10,15,540.0,243.5,4.85,18.4,643.0,762.09,598.43
2018,9,12,10,30,480.0,277.0,4.9,18.5,645.0,758.9,593.72
2018,9,12,10,45,513.0,274.5,4.95,18.6,677.5,801.5,624.95
2018,9,12,11,0,546.0,272.0,5.0,18.7,710.0,843.19,655.05
2018,9,12,11,15,567.5,269.0,5.1,18.75,731.0,871.63,675.76
2018,9,12,11,30,589.0,266.0,5.2,18.8,752.0,901.81,697.66
2018,9,12,11,45,545.5,287.0,5.25,18.8,739.5,881.81,682.09
2018,9,12,12,0,502.0,308.0,5.3,18.8,727.0,862.23,667.01
2018,9,12,12,15,556.0,285.0,5.4,18.8,747.5,892.58,691.04
2018,9,12,12,30,610.0,262.0,5.5,18.8,768.0,923.96,715.43
2018,9,12,12,45,671.5,228.0,5.6,18.75,779.0,944.98,732.69
2018,9,12,13,0,733.0,194.0,5.7,18.7,790.0,960.11,744.54
2018,9,12,13,15,790.5,159.5,5.75,18.65,789.0,958.36,744.26
2018,9,12,13,30,848.0,125.0,5.8,18.6,788.0,958.07,745.26
2018,9,12,13,45,774.0,151.0,5.85,18.55,741.0,895.22,701.34
2018,9,12,14,0,700.0,177.0,5.9,18.5,694.0,838.23,661.43
2018,9,12,14,15,560.0,216.5,5.95,18.4,618.5,727.84,578.93
2018,9,12,14,30,420.0,256.0,6.0,18.3,543.0,630.65,503.4
2018,9,12,14,45,358.0,257.5,6.0,18.15,492.5,552.31,443.39
2018,9,12,15,0,296.0,259.0,6.0,18.0,442.0,490.87,395.23
2018,9,12,15,15,279.5,235.5,6.0,18.0,398.0,439.56,355.39
2018,9,12,15,30,263.0,212.0,6.0,18.0,354.0,389.23,315.67
2018,9,12,15,45,240.0,196.0,6.15,17.5,316.5,343.93,279.81
2018,9,12,16,0,217.0,180.0,6.3,17.0,279.0,300.64,244.87
2018,9,12,16,15,203.5,156.5,6.25,16.75,240.5,256.54,208.38
2018,9,12,16,30,190.0,133.0,6.2,16.5,202.0,213.86,172.4
2018,9,12,16,45,211.0,114.5,6.2,16.3,180.0,189.95,150.78
2018,9,12,17,0,232.0,96.0,6.2,16.1,158.0,163.32,125.84
2018,9,12,17,15,189.5,77.5,6.05,15.9,121.0,119.47,88.03
2018,9,12,17,30,147.0,59.0,5.9,15.7,84.0,81.14,55.76
2018,9,12,17,45,92.5,41.0,5.8,15.55,54.5,47.76,29.24
2018,9,12,18,0,38.0,23.0,5.7,15.4,25.0,21.36,3.22
2018,9,12,18,15,19.0,11.5,5.55,15.4,12.5,10.46,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,10.01,0.0
2018,9,13,6,15,172.5,26.0,4.0,15.45,45.5,31.38,9.65
2018,9,13,6,30,305.0,41.0,4.2,15.7,79.0,74.44,42.3
2018,9,13,6,45,440.5,46.0,4.4,15.9,130.0,127.08,81.71
2018,9,13,7,0,576.0,51.0,4.6,16.1,181.0,195.38,137.8
2018,9,13,7,15,507.0,68.0,4.7,16.3,204.0,230.31,174.53
2018,9,13,7,30,438.0,85.0,4.8,16.5,227.0,252.36,198.78
2018,9,13,7,45,382.0,118.5,4.85,16.65,257.5,290.75,233.93
2018,9,13,8,0,326.0,152.0,4.9,16.8,288.0,314.43,255.18
2018,9,13,8,15,515.5,127.5,4.85,17.0,373.5,421.05,342.88
2018,9,13,8,30,705.0,103.0,4.8,17.2,459.0,544.44,442.28
2018,9,13,8,45,780.0,89.0,4.8,17.4,517.0,615.43,498.56
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,687.82,554.24
2018,9,13,9,15,866.5,78.0,4.7,17.8,615.5,739.7,590.49
2018,9,13,9,30,878.0,81.0,4.6,18.0,656.0,789.82,624.85
2018,9,13,9,45,885.0,84.0,4.5,18.15,690.5,834.16,654.52
2018,9,13,10,0,892.0,87.0,4.4,18.3,725.0,875.87,681.86
2018,9,13,10,15,900.5,88.5,4.35,18.4,754.0,914.42,707.11
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,950.01,730.28
2018,9,13,10,45,914.5,90.0,4.25,18.65,804.0,977.92,747.84
2018,9,13,11,0,920.0,90.0,4.2,18.8,825.0,1002.34,763.0
2018,9,13,11,15,923.5,91.0,4.2,18.85,839.0,1022.26,775.72
2018,9,13,11,30,927.0,92.0,4.2,18.9,853.0,1038.39,785.95
2018,9,13,11,45,928.5,92.0,4.2,18.95,858.5,1047.48,791.56
2018,9,13,12,0,930.0,92.0,4.2,19.0,864.0,1052.58,794.65
2018,9,13,12,15,932.5,90.5,4.25,19.0,863.0,1053.0,795.25
2018,9,13,12,30,935.0,89.0,4.3,19.0,862.0,1049.38,793.29
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.5,1040.13,787.8
2018,9,13,13,0,938.0,85.0,4.5,19.1,843.0,1026.84,780.12
2018,9,13,13,15,826.0,136.0,4.55,19.05,792.5,967.77,740.75
2018,9,13,13,30,714.0,187.0,4.6,19.0,742.0,903.86,697.68
2018,9,13,13,45,755.0,161.0,4.7,18.95,730.5,893.76,692.66
2018,9,13,14,0,796.0,135.0,4.8,18.9,719.0,873.91,680.38
2018,9,13,14,15,850.5,106.5,4.85,18.85,705.5,854.71,668.29
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,836.44,656.89
2018,9,13,14,45,860.5,86.5,4.95,18.7,643.5,774.16,613.3
2018,9,13,15,0,816.0,95.0,5.0,18.6,595.0,717.59,573.43
2018,9,13,15,15,816.5,87.0,5.0,18.6,556.0,669.63,538.46
2018,9,13,15,30,817.0,79.0,5.0,18.6,517.0,619.2,499.45
2018,9,13,15,45,794.0,75.5,5.05,18.35,468.5,557.66,451.03
2018,9,13,16,0,771.0,72.0,5.1,18.1,420.0,496.56,401.39
2018,9,13,16,15,753.5,66.0,5.1,17.9,372.0,436.17,350.46
2018,9,13,16,30,736.0,60.0,5.1,17.7,324.0,376.3,298.17
2018,9,13,16,45,695.5,56.0,5.1,17.5,274.0,311.21,240.33
2018,9,13,17,0,655.0,52.0,5.1,17.3,224.0,250.01,184.64
2018,9,13,17,15,582.0,47.0,5.0,17.0,174.0,184.19,126.44
2018,9,13,17,30,509.0,42.0,4.9,16.7,124.0,127.52,78.04
2018,9,13,17,45,368.5,33.0,4.85,16.4,81.0,69.55,35.38
2018,9,13,18,0,228.0,24.0,4.8,16.1,38.0,29.05,0.6
2018,9,13,18,15,114.0,12.0,4.7,15.9,19.0,10.91,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,32.0,6.5,2.65,14.15,7.0,0.0,0.0
2018,9,14,6,0,64.0,13.0,2.7,14.3,14.0,11.82,0.0
2018,9,14,6,15,71.5,28.5,2.8,14.55,34.0,28.74,8.89
2018,9,14,6,30,79.0,44.0,2.9,14.8,54.0,49.73,31.64
2018,9,14,6,45,127.5,62.5,3.05,15.05,87.0,83.73,59.14
2018,9,14,7,0,176.0,81.0,3.2,15.3,120.0,122.92,91.93
2018,9,14,7,15,210.5,97.0,3.2,15.45,156.0,161.62,125.49
2018,9,14,7,30,245.0,113.0,3.2,15.6,192.0,204.55,162.62
2018,9,14,7,45,213.0,127.0,3.2,15.8,204.0,220.98,178.13
2018,9,14,8,0,181.0,141.0,3.2,16.0,216.0,233.3,189.21
2018,9,14,8,15,117.5,172.0,3.2,16.2,223.0,234.33,189.86
2018,9,14,8,30,54.0,203.0,3.2,16.4,230.0,226.58,182.43
2018,9,14,8,45,83.0,228.0,3.15,16.65,274.0,273.69,220.26
2018,9,14,9,0,112.0,253.0,3.1,16.9,318.0,333.98,267.75
2018,9,14,9,15,119.0,273.0,3.05,17.1,346.5,366.02,291.97
2018,9,14,9,30,126.0,293.0,3.0,17.3,375.0,398.47,316.28
2018,9,14,9,45,111.0,309.0,3.0,17.45,384.0,395.78,313.01
2018,9,14,10,0,96.0,325.0,3.0,17.6,393.0,403.74,317.92
2018,9,14,10,15,103.5,340.5,2.95,17.8,416.5,430.15,337.38
2018,9,14,10,30,111.0,356.0,2.9,18.0,440.0,456.74,356.72
2018,9,14,10,45,124.5,369.0,2.9,18.2,466.0,502.3,390.2
2018,9,14,11,0,138.0,382.0,2.9,18.4,492.0,532.71,412.16
2018,9,14,11,15,151.5,382.5,2.95,18.6,505.0,549.47,424.34
2018,9,14,11,30,165.0,383.0,3.0,18.8,518.0,565.85,436.33
2018,9,14,11,45,173.0,379.5,3.0,19.0,522.0,571.77,440.43
2018,9,14,12,0,181.0,376.0,3.0,19.2,526.0,576.89,444.06
2018,9,14,12,15,213.0,369.0,3.1,19.25,544.5,601.65,463.39
2018,9,14,12,30,245.0,362.0,3.2,19.3,563.0,642.46,493.9
2018,9,14,12,45,326.0,342.5,3.35,19.35,606.5,699.59,537.89
2018,9,14,13,0,407.0,323.0,3.5,19.4,650.0,768.79,589.58
2018,9,14,13,15,376.5,327.5,3.6,19.4,625.0,720.53,554.98
2018,9,14,13,30,346.0,332.0,3.7,19.4,600.0,687.18,531.17
2018,9,14,13,45,487.0,266.5,3.8,19.4,629.5,752.36,583.32
2018,9,14,14,0,628.0,201.0,3.9,19.4,659.0,798.9,621.08
2018,9,14,14,15,764.5,141.0,4.0,19.3,673.5,825.1,641.82
2018,9,14,14,30,901.0,81.0,4.1,19.2,688.0,835.89,651.3
2018,9,14,14,45,889.0,79.0,4.2,19.1,649.0,787.41,618.29
2018,9,14,15,0,877.0,77.0,4.3,19.0,610.0,736.96,583.66
2018,9,14,15,15,798.5,90.5,4.3,19.0,548.0,660.36,527.61
2018,9,14,15,30,720.0,104.0,4.3,19.0,486.0,584.79,469.03
2018,9,14,15,45,605.0,118.0,4.45,18.75,418.5,492.35,396.74
2018,9,14,16,0,490.0,132.0,4.6,18.5,351.0,405.03,326.82
2018,9,14,16,15,413.0,127.0,4.65,18.25,296.0,333.2,268.03
2018,9,14,16,30,336.0,122.0,4.7,18.0,241.0,269.42,214.9
2018,9,14,16,45,324.0,103.5,4.75,17.75,203.0,223.94,175.41
2018,9,14,17,0,312.0,85.0,4.8,17.5,165.0,179.67,136.03
2018,9,14,17,15,260.0,69.0,4.85,17.2,125.5,130.19,93.51
2018,9,14,17,30,208.0,53.0,4.9,16.9,86.0,87.35,57.7
2018,9,14,17,45,134.0,37.0,4.95,16.6,55.0,47.94,27.03
2018,9,14,18,0,60.0,21.0,5.0,16.3,24.0,19.95,0.0
2018,9,14,18,15,30.0,10.5,5.0,16.1,12.0,9.55,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,15,5,45,72.5,7.5,4.35,14.7,9.0,0.0,0.0
2018,9,15,6,0,145.0,15.0,4.4,14.8,18.0,13.64,0.0
2018,9,15,6,15,282.5,25.0,4.55,15.0,51.5,37.45,8.07
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,84.57,45.42
2018,9,15,6,45,451.5,44.0,4.85,15.4,122.0,128.78,82.77
2018,9,15,7,0,483.0,53.0,5.0,15.6,159.0,176.83,126.13
2018,9,15,7,15,379.0,81.0,5.0,15.8,178.0,202.8,155.6
2018,9,15,7,30,275.0,109.0,5.0,16.0,197.0,212.28,168.81
2018,9,15,7,45,245.0,134.5,5.05,16.15,223.0,242.97,196.45
2018,9,15,8,0,215.0,160.0,5.1,16.3,249.0,269.92,219.68
2018,9,15,8,15,175.0,185.5,5.1,16.5,263.5,280.0,228.04
2018,9,15,8,30,135.0,211.0,5.1,16.7,278.0,292.26,237.33
2018,9,15,8,45,177.5,227.5,5.1,16.85,324.5,344.69,279.79
2018,9,15,9,0,220.0,244.0,5.1,17.0,371.0,401.07,324.8
2018,9,15,9,15,160.5,255.5,5.1,17.15,352.0,379.4,305.73
2018,9,15,9,30,101.0,267.0,5.1,17.3,333.0,339.89,272.5
2018,9,15,9,45,115.5,293.0,5.05,17.5,372.0,396.18,316.24
2018,9,15,10,0,130.0,319.0,5.0,17.7,411.0,441.3,350.53
2018,9,15,10,15,133.5,335.5,5.05,17.85,433.5,467.05,369.6
2018,9,15,10,30,137.0,352.0,5.1,18.0,456.0,492.56,388.43
2018,9,15,10,45,127.0,356.5,5.1,18.1,455.0,491.94,387.01
2018,9,15,11,0,117.0,361.0,5.1,18.2,454.0,490.29,384.92
2018,9,15,11,15,168.5,361.5,5.15,18.3,497.5,544.3,427.28
2018,9,15,11,30,220.0,362.0,5.2,18.4,541.0,598.96,469.5
2018,9,15,11,45,274.5,350.0,5.25,18.45,575.0,660.49,516.52
2018,9,15,12,0,329.0,338.0,5.3,18.5,609.0,703.97,550.08
2018,9,15,12,15,191.0,336.5,5.35,18.55,493.5,544.82,427.79
2018,9,15,12,30,53.0,335.0,5.4,18.6,378.0,385.65,302.15
2018,9,15,12,45,47.5,333.5,5.5,18.6,372.0,377.99,296.61
2018,9,15,13,0,42.0,332.0,5.6,18.6,366.0,370.23,290.66
2018,9,15,13,15,50.0,333.5,5.65,18.55,373.0,378.73,297.88
2018,9,15,13,30,58.0,335.0,5.7,18.5,380.0,386.72,304.72
2018,9,15,13,45,210.5,287.0,5.75,18.5,441.0,504.38,401.27
2018,9,15,14,0,363.0,239.0,5.8,18.5,502.0,596.84,476.56
2018,9,15,14,15,640.5,157.5,5.85,18.4,596.5,740.79,591.98
2018,9,15,14,30,918.0,76.0,5.9,18.3,691.0,843.53,669.57
2018,9,15,14,45,907.0,74.0,5.95,18.25,651.5,795.07,634.85
2018,9,15,15,0,896.0,72.0,6.0,18.2,612.0,744.5,598.84
2018,9,15,15,15,880.0,70.0,6.0,18.2,567.5,688.65,558.01
2018,9,15,15,30,864.0,68.0,6.0,18.2,523.0,631.72,513.51
2018,9,15,15,45,843.0,65.5,6.1,17.9,474.5,570.57,464.82
2018,9,15,16,0,822.0,63.0,6.2,17.6,426.0,509.53,414.55
2018,9,15,16,15,792.0,59.5,6.25,17.35,374.0,445.29,359.8
2018,9,15,16,30,762.0,56.0,6.3,17.1,322.0,380.69,303.04
2018,9,15,16,45,718.0,52.0,6.3,16.85,270.0,312.89,242.24
2018,9,15,17,0,674.0,48.0,6.3,16.6,218.0,249.4,184.05
2018,9,15,17,15,600.5,43.0,6.2,16.3,168.0,182.96,124.76
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,124.94,74.99
2018,9,15,17,45,381.0,30.0,6.0,15.7,76.0,66.79,32.02
2018,9,15,18,0,235.0,22.0,5.9,15.4,34.0,26.6,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.25,17.0,10.01,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,10.91,0.0
2018,9,16,6,15,272.0,22.5,3.35,15.2,49.0,35.03,5.21
2018,9,16,6,30,438.0,33.0,3.5,15.5,84.0,85.53,45.15
2018,9,16,6,45,480.0,42.0,3.65,15.85,124.0,132.8,84.63
2018,9,16,7,0,522.0,51.0,3.8,16.2,164.0,185.27,131.27
2018,9,16,7,15,511.5,67.5,3.8,16.4,203.0,234.07,177.39
2018,9,16,7,30,501.0,84.0,3.8,16.6,242.0,280.98,220.84
2018,9,16,7,45,567.5,88.0,3.75,16.8,297.0,346.64,277.24
2018,9,16,8,0,634.0,92.0,3.7,17.0,352.0,419.05,337.89
2018,9,16,8,15,741.0,78.5,3.7,17.25,419.0,500.46,404.49
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,588.51,474.72
2018,9,16,8,45,866.0,67.0,3.65,17.75,532.0,646.99,519.74
2018,9,16,9,0,884.0,69.0,3.6,18.0,578.0,704.83,561.77
2018,9,16,9,15,882.0,75.5,3.55,18.2,614.0,751.77,593.87
2018,9,16,9,30,880.0,82.0,3.5,18.4,650.0,795.66,623.3
2018,9,16,9,45,861.0,95.0,3.5,18.6,676.0,829.35,645.33
2018,9,16,10,0,842.0,108.0,3.5,18.8,702.0,865.98,669.33
2018,9,16,10,15,893.5,92.0,3.45,18.95,744.5,914.67,701.32
2018,9,16,10,30,945.0,76.0,3.4,19.1,787.0,970.11,737.38
2018,9,16,10,45,950.0,76.0,3.4,19.3,808.0,998.17,754.56
2018,9,16,11,0,955.0,76.0,3.4,19.5,829.0,1022.57,769.47
2018,9,16,11,15,957.5,77.0,3.4,19.55,842.5,1041.84,781.44
2018,9,16,11,30,960.0,78.0,3.4,19.6,856.0,1057.12,790.88
2018,9,16,11,45,961.5,77.5,3.4,19.7,861.0,1065.62,795.8
2018,9,16,12,0,963.0,77.0,3.4,19.8,866.0,1069.98,798.18
2018,9,16,12,15,962.5,77.5,3.5,19.85,864.0,1069.3,798.41
2018,9,16,12,30,962.0,78.0,3.6,19.9,862.0,1064.45,796.04
2018,9,16,12,45,934.0,90.5,3.65,19.9,843.0,1041.58,781.53
2018,9,16,13,0,906.0,103.0,3.7,19.9,824.0,1015.09,764.75
2018,9,16,13,15,859.5,119.5,3.8,19.85,791.0,971.76,736.96
2018,9,16,13,30,813.0,136.0,3.9,19.8,758.0,936.52,714.56
2018,9,16,13,45,799.5,135.5,4.0,19.75,730.0,901.58,692.09
2018,9,16,14,0,786.0,135.0,4.1,19.7,702.0,864.12,667.61
2018,9,16,14,15,852.5,104.0,4.2,19.6,693.0,852.3,661.33
2018,9,16,14,30,919.0,73.0,4.3,19.5,684.0,840.22,654.76
2018,9,16,14,45,907.5,71.5,4.4,19.35,645.0,791.82,622.2
2018,9,16,15,0,896.0,70.0,4.5,19.2,606.0,741.36,587.89
2018,9,16,15,15,880.0,68.0,4.5,19.2,561.0,685.45,548.05
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,628.49,504.55
2018,9,16,15,45,842.0,63.5,4.7,18.85,467.5,566.72,456.86
2018,9,16,16,0,820.0,61.0,4.9,18.5,419.0,505.19,407.39
2018,9,16,16,15,789.0,58.0,4.95,18.25,367.5,441.17,353.53
2018,9,16,16,30,758.0,55.0,5.0,18.0,316.0,376.9,297.66
2018,9,16,16,45,712.0,51.5,5.0,17.75,264.0,309.22,237.57
2018,9,16,17,0,666.0,48.0,5.0,17.5,212.0,246.09,180.22
2018,9,16,17,15,591.0,42.5,4.95,17.2,162.0,179.4,121.28
2018,9,16,17,30,516.0,37.0,4.9,16.9,112.0,121.43,72.03
2018,9,16,17,45,372.0,29.0,4.85,16.6,71.5,64.46,29.8
2018,9,16,18,0,228.0,21.0,4.8,16.3,31.0,25.09,0.0
2018,9,16,18,15,114.0,10.5,4.7,16.15,15.5,9.55,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,10.01,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,34.96,2.98
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,86.12,45.48
2018,9,17,6,45,411.0,36.5,3.95,15.55,102.5,115.67,73.48
2018,9,17,7,0,386.0,40.0,4.1,15.8,123.0,141.4,99.99
2018,9,17,7,15,193.0,59.0,4.1,15.95,100.5,124.5,95.0
2018,9,17,7,30,0.0,78.0,4.1,16.1,78.0,69.45,53.4
2018,9,17,7,45,8.0,107.5,4.1,16.25,111.0,100.15,79.14
2018,9,17,8,0,16.0,137.0,4.1,16.4,144.0,132.15,105.64
2018,9,17,8,15,17.5,156.0,4.1,16.5,164.0,151.65,121.49
2018,9,17,8,30,19.0,175.0,4.1,16.6,184.0,171.38,137.34
2018,9,17,8,45,33.5,200.5,4.1,16.75,218.5,214.32,172.11
2018,9,17,9,0,48.0,226.0,4.1,16.9,253.0,252.21,202.36
2018,9,17,9,15,53.5,244.0,4.1,17.0,276.5,277.03,221.71
2018,9,17,9,30,59.0,262.0,4.1,17.1,300.0,302.34,241.31
2018,9,17,9,45,60.5,277.0,4.1,17.2,318.0,321.57,255.86
2018,9,17,10,0,62.0,292.0,4.1,17.3,336.0,340.83,270.36
2018,9,17,10,15,53.5,301.5,4.2,17.35,340.5,345.22,273.04
2018,9,17,10,30,45.0,311.0,4.3,17.4,345.0,348.96,275.28
2018,9,17,10,45,48.5,324.5,4.4,17.45,362.0,367.85,289.74
2018,9,17,11,0,52.0,338.0,4.5,17.5,379.0,386.78,304.17
2018,9,17,11,15,49.5,341.0,4.65,17.5,380.5,388.44,305.26
2018,9,17,11,30,47.0,344.0,4.8,17.5,382.0,389.83,306.24
2018,9,17,11,45,54.0,349.5,4.9,17.5,393.5,403.24,316.84
2018,9,17,12,0,61.0,355.0,5.0,17.5,405.0,416.48,327.32
2018,9,17,12,15,107.0,369.5,5.15,17.5,456.5,496.49,390.18
2018,9,17,12,30,153.0,384.0,5.3,17.5,508.0,557.97,438.28
2018,9,17,12,45,208.0,372.0,5.4,17.45,538.0,598.07,470.71
2018,9,17,13,0,263.0,360.0,5.5,17.4,568.0,652.85,513.78
2018,9,17,13,15,471.5,272.5,5.6,17.35,635.0,770.96,608.81
2018,9,17,13,30,680.0,185.0,5.7,17.3,702.0,869.58,686.26
2018,9,17,13,45,800.0,135.0,5.75,17.25,723.0,901.22,710.12
2018,9,17,14,0,920.0,85.0,5.8,17.2,744.0,919.77,724.94
2018,9,17,14,15,911.0,83.0,5.85,17.15,710.5,878.55,696.35
2018,9,17,14,30,902.0,81.0,5.9,17.1,677.0,834.61,665.81
2018,9,17,14,45,889.5,79.5,5.95,17.05,637.5,786.04,631.46
2018,9,17,15,0,877.0,78.0,6.0,17.0,598.0,735.54,595.23
2018,9,17,15,15,859.5,75.5,6.0,17.0,553.0,678.87,553.43
2018,9,17,15,30,842.0,73.0,6.0,17.0,508.0,621.33,507.79
2018,9,17,15,45,820.0,70.5,6.0,16.8,460.0,563.58,460.97
2018,9,17,16,0,798.0,68.0,6.0,16.6,412.0,502.6,410.19
2018,9,17,16,15,765.0,65.0,6.0,16.4,361.0,436.54,353.72
2018,9,17,16,30,732.0,62.0,6.0,16.2,310.0,372.72,297.38
2018,9,17,16,45,682.0,57.0,5.95,16.05,257.5,303.53,235.39
2018,9,17,17,0,632.0,52.0,5.9,15.9,205.0,239.47,176.9
2018,9,17,17,15,550.0,46.0,5.8,15.7,155.5,172.76,117.9
2018,9,17,17,30,468.0,40.0,5.7,15.5,106.0,116.15,69.94
2018,9,17,17,45,326.5,30.5,5.6,15.35,67.0,61.24,28.31
2018,9,17,18,0,185.0,21.0,5.5,15.2,28.0,23.59,0.0
2018,9,17,18,15,92.5,10.5,5.45,15.1,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,14.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,14.4,1.0,0.91,0.0
2018,9,18,6,15,0.0,4.5,3.85,14.6,4.5,3.94,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.8,8.0,7.02,0.0
2018,9,18,6,45,0.0,12.5,4.15,15.0,12.5,10.97,3.56
2018,9,18,7,0,0.0,17.0,4.3,15.2,17.0,14.94,7.06
2018,9,18,7,15,0.0,25.0,4.25,15.35,25.0,22.0,13.17
2018,9,18,7,30,0.0,33.0,4.2,15.5,33.0,29.07,19.24
2018,9,18,7,45,0.0,56.5,4.15,15.65,56.5,49.89,36.93
2018,9,18,8,0,0.0,80.0,4.1,15.8,80.0,70.9,54.56
2018,9,18,8,15,0.0,86.5,4.1,16.0,86.5,76.73,59.23
2018,9,18,8,30,0.0,93.0,4.1,16.2,93.0,82.59,63.88
2018,9,18,8,45,0.0,104.5,4.05,16.35,104.5,93.08,72.35
2018,9,18,9,0,0.0,116.0,4.0,16.5,116.0,103.63,80.8
2018,9,18,9,15,0.0,120.0,4.0,16.65,120.0,107.27,83.51
2018,9,18,9,30,0.0,124.0,4.0,16.8,124.0,110.94,86.26
2018,9,18,9,45,0.5,137.5,4.0,16.9,138.0,123.88,96.6
2018,9,18,10,0,1.0,151.0,4.0,17.0,152.0,136.93,106.97
2018,9,18,10,15,3.5,176.5,3.95,17.1,179.0,163.22,128.04
2018,9,18,10,30,6.0,202.0,3.9,17.2,206.0,189.91,149.23
2018,9,18,10,45,7.0,206.5,3.85,17.3,211.5,195.29,153.27
2018,9,18,11,0,8.0,211.0,3.8,17.4,217.0,200.71,157.4
2018,9,18,11,15,6.5,198.5,3.8,17.5,203.5,187.39,146.57
2018,9,18,11,30,5.0,186.0,3.8,17.6,190.0,174.09,135.81
2018,9,18,11,45,5.5,191.0,3.75,17.65,195.5,179.39,139.99
2018,9,18,12,0,6.0,196.0,3.7,17.7,201.0,184.67,144.15
2018,9,18,12,15,6.5,199.5,3.8,17.7,205.0,188.51,147.23
2018,9,18,12,30,7.0,203.0,3.9,17.7,209.0,192.31,150.32
2018,9,18,12,45,11.0,225.5,4.05,17.75,234.5,217.84,170.77
2018,9,18,13,0,15.0,248.0,4.2,17.8,260.0,243.47,191.22
2018,9,18,13,15,20.0,264.5,4.35,17.75,280.0,264.24,207.97
2018,9,18,13,30,25.0,281.0,4.5,17.7,300.0,284.94,224.69
2018,9,18,13,45,21.0,264.0,4.7,17.65,279.5,263.95,208.42
2018,9,18,14,0,17.0,247.0,4.9,17.6,259.0,243.22,192.33
2018,9,18,14,15,14.5,231.5,5.05,17.45,241.5,225.53,178.67
2018,9,18,14,30,12.0,216.0,5.2,17.3,224.0,208.07,165.09
2018,9,18,14,45,7.5,195.0,5.35,17.2,200.0,183.98,145.97
2018,9,18,15,0,3.0,174.0,5.5,17.1,176.0,160.41,127.11
2018,9,18,15,15,3.0,161.0,5.5,17.1,163.0,148.1,117.4
2018,9,18,15,30,3.0,148.0,5.5,17.1,150.0,135.84,107.67
2018,9,18,15,45,8.5,142.0,5.7,16.75,146.0,133.49,106.31
2018,9,18,16,0,14.0,136.0,5.9,16.4,142.0,130.58,104.37
2018,9,18,16,15,222.0,110.0,5.9,16.15,185.0,217.69,177.3
2018,9,18,16,30,430.0,84.0,5.9,15.9,228.0,268.02,215.39
2018,9,18,16,45,482.5,74.5,5.9,15.65,209.5,251.76,196.88
2018,9,18,17,0,535.0,65.0,5.9,15.4,191.0,224.19,167.17
2018,9,18,17,15,443.5,56.0,5.85,15.15,143.0,158.5,110.11
2018,9,18,17,30,352.0,47.0,5.8,14.9,95.0,104.2,65.01
2018,9,18,17,45,228.0,33.0,5.7,14.7,59.0,53.3,24.79
2018,9,18,18,0,104.0,19.0,5.6,14.5,23.0,19.64,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.45,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
