Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,16,15,278.5,44.5,2.1,13.55,81.5,178.09,135.13
2018,11,17,16,30,189.0,32.0,2.0,13.2,46.0,115.42,64.66
2018,11,17,16,45,108.0,19.0,1.9,12.85,25.5,46.97,0.0
2018,11,17,17,0,27.0,6.0,1.8,12.5,5.0,0.0,0.0
2018,11,17,17,15,13.5,3.0,1.7,12.35,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,11.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,11.55,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,6,45,2.0,3.0,0.35,11.35,3.0,0.0,0.0
2018,11,18,7,0,4.0,6.0,0.4,11.3,6.0,6.48,0.0
2018,11,18,7,15,131.5,22.0,0.55,11.45,35.5,76.88,8.83
2018,11,18,7,30,259.0,38.0,0.7,11.6,65.0,157.92,115.34
2018,11,18,7,45,379.0,46.5,0.9,11.7,107.0,233.89,184.35
2018,11,18,8,0,499.0,55.0,1.1,11.8,149.0,323.35,261.69
2018,11,18,8,15,555.5,61.0,1.25,11.95,190.5,388.02,318.1
2018,11,18,8,30,612.0,67.0,1.4,12.1,232.0,456.99,376.5
2018,11,18,8,45,649.5,72.0,1.6,12.3,271.5,516.72,426.12
2018,11,18,9,0,687.0,77.0,1.8,12.5,311.0,578.06,475.67
2018,11,18,9,15,707.0,81.5,1.9,12.75,345.5,627.48,513.95
2018,11,18,9,30,727.0,86.0,2.0,13.0,380.0,676.26,549.76
2018,11,18,9,45,649.5,108.0,2.1,13.25,385.5,668.2,542.48
2018,11,18,10,0,572.0,130.0,2.2,13.5,391.0,651.4,529.01
2018,11,18,10,15,503.0,153.0,2.1,13.8,391.5,630.54,510.48
2018,11,18,10,30,434.0,176.0,2.0,14.1,392.0,610.47,492.29
2018,11,18,10,45,466.0,176.0,1.9,14.4,415.0,648.88,520.25
2018,11,18,11,0,498.0,176.0,1.8,14.7,438.0,686.51,546.64
2018,11,18,11,15,463.5,188.5,1.7,14.95,436.0,676.22,536.29
2018,11,18,11,30,429.0,201.0,1.6,15.2,434.0,663.04,524.33
2018,11,18,11,45,426.0,203.0,1.45,15.45,435.5,664.82,523.89
2018,11,18,12,0,423.0,205.0,1.3,15.7,437.0,664.66,521.87
2018,11,18,12,15,441.5,198.5,1.25,15.9,438.5,672.9,527.57
2018,11,18,12,30,460.0,192.0,1.2,16.1,440.0,678.93,531.62
2018,11,18,12,45,440.0,191.5,1.15,16.3,424.5,654.27,512.84
2018,11,18,13,0,420.0,191.0,1.1,16.5,409.0,628.21,493.37
2018,11,18,13,15,452.5,175.5,1.15,16.6,402.0,629.98,496.53
2018,11,18,13,30,485.0,160.0,1.2,16.7,395.0,628.4,496.93
2018,11,18,13,45,495.0,148.0,1.25,16.8,376.5,608.64,483.54
2018,11,18,14,0,505.0,136.0,1.3,16.9,358.0,586.44,468.27
2018,11,18,14,15,488.5,127.5,1.4,16.8,329.0,545.7,438.96
2018,11,18,14,30,472.0,119.0,1.5,16.7,300.0,504.52,408.63
2018,11,18,14,45,451.0,109.0,1.6,16.65,268.0,458.28,373.37
2018,11,18,15,0,430.0,99.0,1.7,16.6,236.0,412.53,337.4
2018,11,18,15,15,397.5,88.0,1.7,16.6,201.0,359.48,294.09
2018,11,18,15,30,365.0,77.0,1.7,16.6,166.0,308.64,251.37
2018,11,18,15,45,325.5,65.5,2.0,15.95,133.0,256.3,207.09
2018,11,18,16,0,286.0,54.0,2.3,15.3,100.0,207.71,164.38
2018,11,18,16,15,217.0,41.5,2.3,14.95,70.0,150.65,113.2
2018,11,18,16,30,148.0,29.0,2.3,14.6,40.0,97.64,51.27
2018,11,18,16,45,86.0,17.5,2.25,14.2,22.5,39.59,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.65,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,45,2.5,3.5,1.85,11.5,3.5,0.0,0.0
2018,11,19,7,0,5.0,7.0,1.9,11.5,7.0,7.64,0.0
2018,11,19,7,15,58.5,22.5,2.0,11.75,28.0,49.57,0.0
2018,11,19,7,30,112.0,38.0,2.1,12.0,49.0,96.58,68.81
2018,11,19,7,45,180.5,51.0,2.2,12.25,79.5,145.23,114.1
2018,11,19,8,0,249.0,64.0,2.3,12.5,110.0,211.5,172.13
2018,11,19,8,15,289.0,77.0,2.3,12.75,143.5,261.24,216.01
2018,11,19,8,30,329.0,90.0,2.3,13.0,177.0,314.61,261.96
2018,11,19,8,45,369.5,100.0,2.3,13.25,212.5,367.94,306.82
2018,11,19,9,0,410.0,110.0,2.3,13.5,248.0,424.11,352.82
2018,11,19,9,15,399.5,124.5,2.25,13.9,271.5,451.63,373.9
2018,11,19,9,30,389.0,139.0,2.2,14.3,295.0,477.06,392.77
2018,11,19,9,45,430.5,143.0,2.2,14.65,328.0,529.06,433.08
2018,11,19,10,0,472.0,147.0,2.2,15.0,361.0,582.33,473.33
2018,11,19,10,15,456.0,161.0,2.15,15.35,376.5,599.48,484.13
2018,11,19,10,30,440.0,175.0,2.1,15.7,392.0,613.97,492.99
2018,11,19,10,45,407.5,186.5,2.0,16.05,393.0,608.26,486.22
2018,11,19,11,0,375.0,198.0,1.9,16.4,394.0,581.87,464.65
2018,11,19,11,15,293.0,219.0,1.9,16.7,374.0,536.98,428.14
2018,11,19,11,30,211.0,240.0,1.9,17.0,354.0,471.18,375.88
2018,11,19,11,45,177.5,240.5,1.85,17.25,336.5,441.29,352.0
2018,11,19,12,0,144.0,241.0,1.8,17.5,319.0,410.64,327.22
2018,11,19,12,15,146.0,240.0,1.8,17.7,318.5,410.91,327.48
2018,11,19,12,30,148.0,239.0,1.8,17.9,318.0,410.71,327.25
2018,11,19,12,45,134.0,230.5,1.75,18.05,301.0,385.97,307.79
2018,11,19,13,0,120.0,222.0,1.7,18.2,284.0,361.24,288.41
2018,11,19,13,15,114.0,213.0,1.65,18.25,270.0,343.11,274.46
2018,11,19,13,30,108.0,204.0,1.6,18.3,256.0,324.98,260.43
2018,11,19,13,45,109.0,195.0,1.55,18.4,245.0,312.76,251.13
2018,11,19,14,0,110.0,186.0,1.5,18.5,234.0,300.31,241.57
2018,11,19,14,15,89.0,168.5,1.45,18.45,205.5,246.6,198.88
2018,11,19,14,30,68.0,151.0,1.4,18.4,177.0,208.59,168.24
2018,11,19,14,45,71.0,136.5,1.3,18.4,161.0,192.53,155.48
2018,11,19,15,0,74.0,122.0,1.2,18.4,145.0,176.25,142.22
2018,11,19,15,15,72.0,104.5,1.2,18.4,124.5,152.88,122.85
2018,11,19,15,30,70.0,87.0,1.2,18.4,104.0,138.49,110.44
2018,11,19,15,45,58.0,70.0,1.0,18.05,82.0,102.2,79.69
2018,11,19,16,0,46.0,53.0,0.8,17.7,60.0,75.86,56.91
2018,11,19,16,15,44.0,37.5,0.7,17.6,42.5,62.55,44.07
2018,11,19,16,30,42.0,22.0,0.6,17.5,25.0,40.35,16.87
2018,11,19,16,45,34.0,13.5,0.55,17.4,14.5,21.65,0.0
2018,11,19,17,0,26.0,5.0,0.5,17.3,4.0,0.0,0.0
2018,11,19,17,15,13.0,2.5,0.4,17.2,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.8,12.65,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.7,12.6,10.0,25.39,0.0
2018,11,20,7,15,193.0,21.5,0.7,12.75,37.5,93.67,0.0
2018,11,20,7,30,318.0,34.0,0.7,12.9,65.0,174.05,123.08
2018,11,20,7,45,407.0,42.5,0.65,13.1,103.0,240.61,187.11
2018,11,20,8,0,496.0,51.0,0.6,13.3,141.0,316.15,252.45
2018,11,20,8,15,469.0,63.0,0.6,13.55,166.0,342.74,277.58
2018,11,20,8,30,442.0,75.0,0.6,13.8,191.0,361.2,294.83
2018,11,20,8,45,499.0,82.0,0.6,14.05,233.0,431.91,351.88
2018,11,20,9,0,556.0,89.0,0.6,14.3,275.0,502.01,406.2
2018,11,20,9,15,635.5,86.5,0.7,14.65,321.5,580.37,466.16
2018,11,20,9,30,715.0,84.0,0.8,15.0,368.0,662.42,525.88
2018,11,20,9,45,675.0,98.5,0.95,15.35,383.0,674.91,534.1
2018,11,20,10,0,635.0,113.0,1.1,15.7,398.0,681.97,539.14
2018,11,20,10,15,596.5,128.0,1.25,15.95,407.5,685.74,541.98
2018,11,20,10,30,558.0,143.0,1.4,16.2,417.0,677.94,536.43
2018,11,20,10,45,588.0,140.0,1.55,16.45,437.5,721.11,567.92
2018,11,20,11,0,618.0,137.0,1.7,16.7,458.0,755.86,592.65
2018,11,20,11,15,626.0,138.5,1.85,16.85,469.5,773.64,605.52
2018,11,20,11,30,634.0,140.0,2.0,17.0,481.0,788.87,616.82
2018,11,20,11,45,634.0,140.5,2.15,17.15,482.5,792.83,620.2
2018,11,20,12,0,634.0,141.0,2.3,17.3,484.0,793.99,621.77
2018,11,20,12,15,637.5,138.0,2.35,17.35,480.5,791.61,620.42
2018,11,20,12,30,641.0,135.0,2.4,17.4,477.0,786.39,617.2
2018,11,20,12,45,611.0,139.5,2.45,17.5,459.5,756.33,596.09
2018,11,20,13,0,581.0,144.0,2.5,17.6,442.0,724.2,573.57
2018,11,20,13,15,555.5,144.0,2.4,17.6,420.0,682.38,543.15
2018,11,20,13,30,530.0,144.0,2.3,17.6,398.0,647.23,517.28
2018,11,20,13,45,534.0,134.0,2.25,17.6,378.0,623.66,500.43
2018,11,20,14,0,538.0,124.0,2.2,17.6,358.0,597.88,481.61
2018,11,20,14,15,484.0,122.5,2.1,17.6,321.0,535.97,433.83
2018,11,20,14,30,430.0,121.0,2.0,17.6,284.0,476.22,387.14
2018,11,20,14,45,493.5,100.0,1.95,17.6,268.5,476.55,388.36
2018,11,20,15,0,557.0,79.0,1.9,17.6,253.0,476.36,387.76
2018,11,20,15,15,457.5,78.0,1.9,17.6,207.5,388.12,316.17
2018,11,20,15,30,358.0,77.0,1.9,17.6,162.0,305.16,247.66
2018,11,20,15,45,316.5,65.0,1.6,17.3,129.0,251.68,201.73
2018,11,20,16,0,275.0,53.0,1.3,17.0,96.0,202.16,158.02
2018,11,20,16,15,226.0,40.0,1.2,16.85,67.5,152.95,113.06
2018,11,20,16,30,177.0,27.0,1.1,16.7,39.0,104.26,48.0
2018,11,20,16,45,113.5,16.5,1.0,16.55,22.0,46.36,0.0
2018,11,20,17,0,50.0,6.0,0.9,16.4,5.0,0.0,0.0
2018,11,20,17,15,25.0,3.0,0.95,16.35,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,2.0,5.0,15.85,2.0,0.0,0.0
2018,11,21,7,0,0.0,4.0,5.1,15.9,4.0,3.64,0.0
2018,11,21,7,15,1.0,14.5,5.2,16.0,14.5,13.09,0.0
2018,11,21,7,30,2.0,25.0,5.3,16.1,25.0,23.17,11.83
2018,11,21,7,45,7.5,38.5,5.4,16.2,39.5,38.68,26.17
2018,11,21,8,0,13.0,52.0,5.5,16.3,54.0,58.48,43.41
2018,11,21,8,15,10.5,47.0,5.55,16.4,49.0,47.01,34.25
2018,11,21,8,30,8.0,42.0,5.6,16.5,44.0,41.64,29.9
2018,11,21,8,45,7.5,36.0,5.65,16.6,38.0,37.04,26.07
2018,11,21,9,0,7.0,30.0,5.7,16.7,32.0,31.64,21.5
2018,11,21,9,15,27.5,65.5,5.95,16.85,76.0,81.13,63.98
2018,11,21,9,30,48.0,101.0,6.2,17.0,120.0,135.23,109.86
2018,11,21,9,45,44.5,104.0,6.45,17.15,122.5,136.8,110.89
2018,11,21,10,0,41.0,107.0,6.7,17.3,125.0,138.12,111.72
2018,11,21,10,15,21.0,104.0,6.85,17.35,113.0,118.79,94.75
2018,11,21,10,30,1.0,101.0,7.0,17.4,101.0,91.64,71.2
2018,11,21,10,45,4.5,120.0,7.15,17.45,122.0,113.42,89.35
2018,11,21,11,0,8.0,139.0,7.3,17.5,143.0,135.72,107.82
2018,11,21,11,15,5.5,129.0,7.35,17.5,132.0,123.15,97.24
2018,11,21,11,30,3.0,119.0,7.4,17.5,121.0,110.77,86.86
2018,11,21,11,45,19.5,139.0,7.4,17.5,149.5,156.29,125.16
2018,11,21,12,0,36.0,159.0,7.4,17.5,178.0,194.12,156.86
2018,11,21,12,15,35.0,156.0,7.25,17.5,174.5,189.74,153.21
2018,11,21,12,30,34.0,153.0,7.1,17.5,171.0,185.32,149.59
2018,11,21,12,45,27.0,130.5,7.0,17.5,144.5,153.67,123.4
2018,11,21,13,0,20.0,108.0,6.9,17.5,118.0,122.81,97.74
2018,11,21,13,15,10.0,81.0,6.7,17.45,86.0,80.48,62.26
2018,11,21,13,30,0.0,54.0,6.5,17.4,54.0,47.7,34.5
2018,11,21,13,45,0.0,52.0,6.3,17.4,52.0,45.92,33.07
2018,11,21,14,0,0.0,50.0,6.1,17.4,50.0,44.14,31.63
2018,11,21,14,15,0.0,44.0,5.85,17.3,44.0,38.82,27.22
2018,11,21,14,30,0.0,38.0,5.6,17.2,38.0,33.5,22.78
2018,11,21,14,45,0.0,42.0,5.35,17.15,42.0,37.03,25.82
2018,11,21,15,0,0.0,46.0,5.1,17.1,46.0,40.57,28.84
2018,11,21,15,15,0.0,45.5,5.1,17.1,45.5,40.14,28.44
2018,11,21,15,30,0.0,45.0,5.1,17.1,45.0,39.7,27.97
2018,11,21,15,45,0.0,35.0,4.4,16.8,35.0,30.85,20.34
2018,11,21,16,0,0.0,25.0,3.7,16.5,25.0,22.01,12.68
2018,11,21,16,15,14.5,16.5,3.35,16.15,17.5,20.44,10.66
2018,11,21,16,30,29.0,8.0,3.0,15.8,10.0,20.67,4.52
2018,11,21,16,45,29.0,5.0,2.6,15.45,5.5,12.57,0.0
2018,11,21,17,0,29.0,2.0,2.2,15.1,1.0,0.0,0.0
2018,11,21,17,15,14.5,1.0,2.1,15.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.85,13.75,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.8,13.8,10.0,28.65,0.0
2018,11,22,7,15,221.0,20.0,2.85,14.15,36.5,98.8,0.0
2018,11,22,7,30,364.0,30.0,2.9,14.5,63.0,186.3,126.69
2018,11,22,7,45,461.5,36.5,2.95,14.85,102.0,255.88,198.43
2018,11,22,8,0,559.0,43.0,3.0,15.2,141.0,335.33,269.01
2018,11,22,8,15,617.5,47.0,3.05,15.35,182.0,397.31,324.4
2018,11,22,8,30,676.0,51.0,3.1,15.5,223.0,467.47,384.57
2018,11,22,8,45,715.5,53.5,3.2,15.65,263.0,527.85,435.29
2018,11,22,9,0,755.0,56.0,3.3,15.8,303.0,589.76,485.66
2018,11,22,9,15,734.5,67.0,3.4,15.85,329.5,620.88,509.63
2018,11,22,9,30,714.0,78.0,3.5,15.9,356.0,651.76,532.73
2018,11,22,9,45,778.5,70.5,3.55,16.0,396.0,715.14,579.86
2018,11,22,10,0,843.0,63.0,3.6,16.1,436.0,775.64,623.75
2018,11,22,10,15,855.5,64.0,3.75,16.2,460.5,811.24,649.14
2018,11,22,10,30,868.0,65.0,3.9,16.3,485.0,844.38,672.79
2018,11,22,10,45,877.5,65.5,4.0,16.35,503.0,871.52,691.89
2018,11,22,11,0,887.0,66.0,4.1,16.4,521.0,895.64,708.87
2018,11,22,11,15,891.5,65.5,4.3,16.45,531.0,910.67,719.89
2018,11,22,11,30,896.0,65.0,4.5,16.5,541.0,922.25,729.24
2018,11,22,11,45,897.0,65.5,4.65,16.6,544.0,928.35,734.25
2018,11,22,12,0,898.0,66.0,4.8,16.7,547.0,930.84,736.83
2018,11,22,12,15,894.0,66.5,5.0,16.7,541.5,925.04,734.2
2018,11,22,12,30,890.0,67.0,5.2,16.7,536.0,915.68,729.07
2018,11,22,12,45,881.5,67.5,5.35,16.75,523.0,898.73,717.97
2018,11,22,13,0,873.0,68.0,5.5,16.8,510.0,878.52,704.49
2018,11,22,13,15,863.0,67.0,5.65,16.75,490.0,851.93,686.49
2018,11,22,13,30,853.0,66.0,5.8,16.7,470.0,822.47,666.2
2018,11,22,13,45,839.0,64.5,5.95,16.65,443.5,786.39,640.67
2018,11,22,14,0,825.0,63.0,6.1,16.6,417.0,748.1,613.11
2018,11,22,14,15,804.5,61.5,6.15,16.55,385.0,709.7,584.72
2018,11,22,14,30,784.0,60.0,6.2,16.5,353.0,662.75,549.17
2018,11,22,14,45,658.5,71.5,6.25,16.4,300.0,562.09,469.36
2018,11,22,15,0,533.0,83.0,6.3,16.3,247.0,465.34,389.03
2018,11,22,15,15,385.0,83.5,6.3,16.3,193.5,347.08,289.47
2018,11,22,15,30,237.0,84.0,6.3,16.3,140.0,236.91,195.32
2018,11,22,15,45,197.0,70.0,6.2,16.1,110.0,189.09,153.27
2018,11,22,16,0,157.0,56.0,6.1,15.9,80.0,145.34,114.2
2018,11,22,16,15,124.5,40.5,6.0,15.75,55.5,106.73,78.27
2018,11,22,16,30,92.0,25.0,5.9,15.6,31.0,66.9,24.75
2018,11,22,16,45,68.5,15.5,5.85,15.5,18.0,33.1,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.4,1.0,0.91,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.55,2.5,2.27,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.7,4.0,3.5,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.8,5.0,4.38,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.9,6.0,5.26,0.0
2018,11,23,8,15,0.0,9.5,3.5,16.0,9.5,8.34,1.43
2018,11,23,8,30,0.0,13.0,3.7,16.1,13.0,11.42,4.09
2018,11,23,8,45,0.0,18.5,3.9,16.2,18.5,16.27,8.25
2018,11,23,9,0,0.0,24.0,4.1,16.3,24.0,21.12,12.39
2018,11,23,9,15,0.0,32.5,4.25,16.4,32.5,28.63,18.77
2018,11,23,9,30,0.0,41.0,4.4,16.5,41.0,36.16,25.11
2018,11,23,9,45,0.0,49.0,4.5,16.55,49.0,43.25,31.05
2018,11,23,10,0,0.0,57.0,4.6,16.6,57.0,50.35,36.97
2018,11,23,10,15,0.0,65.0,4.75,16.7,65.0,57.46,42.87
2018,11,23,10,30,0.0,73.0,4.9,16.8,73.0,64.57,48.74
2018,11,23,10,45,0.0,66.5,5.1,16.85,66.5,58.8,43.84
2018,11,23,11,0,0.0,60.0,5.3,16.9,60.0,53.04,38.96
2018,11,23,11,15,0.0,50.5,5.45,16.95,50.5,44.62,31.87
2018,11,23,11,30,0.0,41.0,5.6,17.0,41.0,36.2,24.79
2018,11,23,11,45,0.0,44.0,5.75,17.0,44.0,38.86,27.01
2018,11,23,12,0,0.0,47.0,5.9,17.0,47.0,41.52,29.24
2018,11,23,12,15,0.0,53.0,5.95,17.05,53.0,46.84,33.69
2018,11,23,12,30,0.0,59.0,6.0,17.1,59.0,52.16,38.15
2018,11,23,12,45,0.0,55.0,6.1,17.15,55.0,48.6,35.19
2018,11,23,13,0,0.0,51.0,6.2,17.2,51.0,45.05,32.24
2018,11,23,13,15,0.0,48.0,6.2,17.2,48.0,42.39,30.05
2018,11,23,13,30,0.0,45.0,6.2,17.2,45.0,39.72,27.85
2018,11,23,13,45,0.0,39.5,6.2,17.2,39.5,34.85,23.79
2018,11,23,14,0,0.0,34.0,6.2,17.2,34.0,29.97,19.72
2018,11,23,14,15,0.0,39.5,6.1,17.1,39.5,34.83,23.88
2018,11,23,14,30,0.0,45.0,6.0,17.0,45.0,39.69,28.05
2018,11,23,14,45,4.0,57.5,5.95,16.95,58.5,53.52,39.93
2018,11,23,15,0,8.0,70.0,5.9,16.9,72.0,67.93,52.21
2018,11,23,15,15,10.5,72.5,5.9,16.9,75.0,72.75,56.21
2018,11,23,15,30,13.0,75.0,5.9,16.9,78.0,78.41,60.73
2018,11,23,15,45,7.5,58.5,5.85,16.75,60.0,58.73,43.72
2018,11,23,16,0,2.0,42.0,5.8,16.6,42.0,39.53,27.13
2018,11,23,16,15,9.0,29.5,5.75,16.55,30.0,32.76,20.35
2018,11,23,16,30,16.0,17.0,5.7,16.5,18.0,21.22,3.29
2018,11,23,16,45,16.0,10.5,5.7,16.4,11.0,14.0,0.0
2018,11,23,17,0,16.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.7,16.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.25,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.2,8.0,7.28,0.0
2018,11,24,7,15,204.5,18.5,3.15,15.4,32.5,78.65,0.0
2018,11,24,7,30,340.0,29.0,3.3,15.6,57.0,174.21,111.18
2018,11,24,7,45,440.0,35.0,3.45,15.8,94.5,243.9,187.39
2018,11,24,8,0,540.0,41.0,3.6,16.0,132.0,322.3,257.61
2018,11,24,8,15,516.5,53.0,3.7,16.05,159.5,353.3,288.29
2018,11,24,8,30,493.0,65.0,3.8,16.1,187.0,380.77,314.25
2018,11,24,8,45,616.0,59.0,3.9,16.15,238.5,473.74,392.52
2018,11,24,9,0,739.0,53.0,4.0,16.2,290.0,572.77,473.65
2018,11,24,9,15,766.5,55.5,4.05,16.25,326.0,626.51,515.31
2018,11,24,9,30,794.0,58.0,4.1,16.3,362.0,680.07,555.68
2018,11,24,9,45,814.0,58.5,4.1,16.4,392.0,717.58,582.88
2018,11,24,10,0,834.0,59.0,4.1,16.5,422.0,760.25,613.65
2018,11,24,10,15,847.0,60.5,4.1,16.6,447.0,796.67,639.36
2018,11,24,10,30,860.0,62.0,4.1,16.7,472.0,830.72,663.12
2018,11,24,10,45,869.0,62.5,4.1,16.8,490.0,857.28,681.28
2018,11,24,11,0,878.0,63.0,4.1,16.9,508.0,880.86,697.29
2018,11,24,11,15,833.0,76.5,4.1,16.95,505.5,878.04,694.43
2018,11,24,11,30,788.0,90.0,4.1,17.0,503.0,861.5,681.98
2018,11,24,11,45,789.5,90.0,4.1,17.05,506.0,867.09,685.83
2018,11,24,12,0,791.0,90.0,4.1,17.1,509.0,869.42,687.3
2018,11,24,12,15,777.0,94.0,4.1,17.1,502.5,859.01,679.85
2018,11,24,12,30,763.0,98.0,4.1,17.1,496.0,845.39,670.29
2018,11,24,12,45,669.5,120.0,4.1,17.15,463.5,784.32,625.89
2018,11,24,13,0,576.0,142.0,4.1,17.2,431.0,715.35,575.31
2018,11,24,13,15,665.5,114.0,4.1,17.15,435.5,749.79,602.25
2018,11,24,13,30,755.0,86.0,4.1,17.1,440.0,771.17,618.83
2018,11,24,13,45,737.5,86.0,4.1,17.05,416.0,736.18,593.51
2018,11,24,14,0,720.0,86.0,4.1,17.0,392.0,703.86,570.35
2018,11,24,14,15,632.0,93.0,4.05,16.85,346.5,620.53,507.76
2018,11,24,14,30,544.0,100.0,4.0,16.7,301.0,540.09,444.92
2018,11,24,14,45,565.0,87.0,4.0,16.6,276.5,516.47,426.72
2018,11,24,15,0,586.0,74.0,4.0,16.5,252.0,489.23,404.5
2018,11,24,15,15,616.0,61.0,4.0,16.5,224.5,463.67,382.32
2018,11,24,15,30,646.0,48.0,4.0,16.5,197.0,430.4,352.41
2018,11,24,15,45,579.5,43.5,3.95,16.0,156.5,358.0,289.66
2018,11,24,16,0,513.0,39.0,3.9,15.5,116.0,295.22,232.95
2018,11,24,16,15,382.5,32.5,3.8,15.2,79.0,207.73,153.65
2018,11,24,16,30,252.0,26.0,3.7,14.9,42.0,126.36,41.11
2018,11,24,16,45,149.0,16.0,3.6,14.55,23.5,56.1,0.0
2018,11,24,17,0,46.0,6.0,3.5,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.0,3.5,14.05,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.0,0.35,13.4,4.0,0.0,0.0
2018,11,25,7,0,73.0,8.0,0.3,13.4,8.0,7.28,0.0
2018,11,25,7,15,216.0,18.0,0.35,13.55,32.5,81.35,0.0
2018,11,25,7,30,359.0,28.0,0.4,13.7,57.0,178.5,109.27
2018,11,25,7,45,461.5,34.0,0.45,13.85,95.0,250.99,190.67
2018,11,25,8,0,564.0,40.0,0.5,14.0,133.0,327.57,258.19
2018,11,25,8,15,623.5,44.5,0.5,14.15,174.5,394.38,315.57
2018,11,25,8,30,683.0,49.0,0.5,14.3,216.0,465.56,374.22
2018,11,25,8,45,721.0,52.0,0.55,14.5,255.5,525.67,422.61
2018,11,25,9,0,759.0,55.0,0.6,14.7,295.0,587.22,470.39
2018,11,25,9,15,784.5,57.5,0.75,15.0,331.0,640.39,510.21
2018,11,25,9,30,810.0,60.0,0.9,15.3,367.0,693.16,548.41
2018,11,25,9,45,827.0,61.5,1.05,15.55,397.5,737.27,579.87
2018,11,25,10,0,844.0,63.0,1.2,15.8,428.0,772.24,604.55
2018,11,25,10,15,854.5,64.5,1.3,16.1,452.0,806.85,628.14
2018,11,25,10,30,865.0,66.0,1.4,16.4,476.0,838.93,649.79
2018,11,25,10,45,871.5,67.5,1.45,16.65,493.5,864.74,666.52
2018,11,25,11,0,878.0,69.0,1.5,16.9,511.0,887.46,681.18
2018,11,25,11,15,882.0,69.5,1.55,17.0,521.5,903.35,691.66
2018,11,25,11,30,886.0,70.0,1.6,17.1,532.0,915.85,700.0
2018,11,25,11,45,887.0,69.5,1.65,17.2,534.5,920.77,703.38
2018,11,25,12,0,888.0,69.0,1.7,17.3,537.0,922.13,704.57
2018,11,25,12,15,887.0,69.0,1.7,17.35,533.0,918.71,702.21
2018,11,25,12,30,886.0,69.0,1.7,17.4,529.0,911.75,697.65
2018,11,25,12,45,884.0,67.0,1.7,17.45,517.0,897.73,688.45
2018,11,25,13,0,882.0,65.0,1.7,17.5,505.0,880.28,677.07
2018,11,25,13,15,873.5,64.5,1.6,17.55,486.0,855.78,659.75
2018,11,25,13,30,865.0,64.0,1.5,17.6,467.0,828.32,640.48
2018,11,25,13,45,835.0,66.0,1.35,17.6,437.5,783.63,608.67
2018,11,25,14,0,805.0,68.0,1.2,17.6,408.0,744.83,580.98
2018,11,25,14,15,761.5,69.0,1.25,17.65,371.0,685.63,540.34
2018,11,25,14,30,718.0,70.0,1.3,17.7,334.0,626.66,498.99
2018,11,25,14,45,722.0,63.0,1.35,17.7,305.0,591.61,474.42
2018,11,25,15,0,726.0,56.0,1.4,17.7,276.0,554.02,445.43
2018,11,25,15,15,654.5,55.0,1.4,17.7,232.0,476.03,383.5
2018,11,25,15,30,583.0,54.0,1.4,17.7,188.0,406.62,326.46
2018,11,25,15,45,471.0,50.0,1.3,17.4,143.5,315.46,250.88
2018,11,25,16,0,359.0,46.0,1.2,17.1,99.0,234.26,181.99
2018,11,25,16,15,268.5,35.0,1.15,16.9,67.0,164.79,119.71
2018,11,25,16,30,178.0,24.0,1.1,16.7,35.0,100.19,27.31
2018,11,25,16,45,118.5,15.5,1.1,16.5,20.0,47.23,0.0
2018,11,25,17,0,59.0,7.0,1.1,16.3,5.0,0.0,0.0
2018,11,25,17,15,29.5,3.5,1.2,16.2,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.5,2.65,12.15,2.0,0.0,0.0
2018,11,26,7,0,29.0,5.0,2.7,12.1,4.0,0.0,0.0
2018,11,26,7,15,70.5,16.0,2.8,12.4,20.0,35.65,0.0
2018,11,26,7,30,112.0,27.0,2.9,12.7,36.0,80.18,45.16
2018,11,26,7,45,151.0,42.5,3.0,13.0,62.5,122.44,93.2
2018,11,26,8,0,190.0,58.0,3.1,13.3,89.0,166.31,133.26
2018,11,26,8,15,221.5,72.5,2.9,13.45,118.5,208.84,171.37
2018,11,26,8,30,253.0,87.0,2.7,13.6,148.0,254.32,211.19
2018,11,26,8,45,307.0,97.0,2.55,13.8,184.0,322.71,268.96
2018,11,26,9,0,361.0,107.0,2.4,14.0,220.0,384.37,319.99
2018,11,26,9,15,378.0,117.5,2.4,14.35,248.5,424.46,352.18
2018,11,26,9,30,395.0,128.0,2.4,14.7,277.0,464.81,383.87
2018,11,26,9,45,388.5,141.5,2.4,15.1,298.0,490.53,402.89
2018,11,26,10,0,382.0,155.0,2.4,15.5,319.0,514.45,420.16
2018,11,26,10,15,360.0,169.5,2.35,15.85,331.0,508.62,414.2
2018,11,26,10,30,338.0,184.0,2.3,16.2,343.0,516.47,418.51
2018,11,26,10,45,367.0,186.0,2.25,16.55,364.5,551.39,444.67
2018,11,26,11,0,396.0,188.0,2.2,16.9,386.0,603.72,482.87
2018,11,26,11,15,398.5,190.0,2.1,17.1,393.0,614.17,489.18
2018,11,26,11,30,401.0,192.0,2.0,17.3,400.0,622.92,494.53
2018,11,26,11,45,444.5,180.0,1.9,17.55,412.0,651.49,515.51
2018,11,26,12,0,488.0,168.0,1.8,17.8,424.0,678.12,534.66
2018,11,26,12,15,561.0,150.0,1.75,17.95,441.5,722.27,566.63
2018,11,26,12,30,634.0,132.0,1.7,18.1,459.0,772.42,601.44
2018,11,26,12,45,585.5,141.0,1.65,18.25,437.5,731.27,571.24
2018,11,26,13,0,537.0,150.0,1.6,18.4,416.0,682.01,535.96
2018,11,26,13,15,412.0,165.0,1.55,18.4,364.5,580.34,459.66
2018,11,26,13,30,287.0,180.0,1.5,18.4,313.0,465.4,371.93
2018,11,26,13,45,307.5,167.5,1.45,18.4,303.0,459.55,369.05
2018,11,26,14,0,328.0,155.0,1.4,18.4,293.0,451.53,363.6
2018,11,26,14,15,378.0,137.0,1.3,18.3,284.0,472.3,380.18
2018,11,26,14,30,428.0,119.0,1.2,18.2,275.0,472.61,380.86
2018,11,26,14,45,336.5,115.5,1.15,18.05,230.5,388.05,314.11
2018,11,26,15,0,245.0,112.0,1.1,17.9,186.0,297.85,242.06
2018,11,26,15,15,183.0,99.5,1.1,17.9,150.5,235.36,190.88
2018,11,26,15,30,121.0,87.0,1.1,17.9,115.0,168.87,135.48
2018,11,26,15,45,103.0,70.5,1.1,17.5,90.5,135.61,107.09
2018,11,26,16,0,85.0,54.0,1.1,17.1,66.0,104.05,79.51
2018,11,26,16,15,77.5,38.5,1.2,16.9,46.5,79.88,56.27
2018,11,26,16,30,70.0,23.0,1.3,16.7,27.0,56.76,11.05
2018,11,26,16,45,55.5,14.0,1.45,16.5,15.5,28.3,0.0
2018,11,26,17,0,41.0,5.0,1.6,16.3,4.0,0.0,0.0
2018,11,26,17,15,20.5,2.5,1.65,16.2,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.7,2.0,0.0,0.0
2018,11,27,7,15,0.0,6.5,2.2,13.85,6.5,5.91,0.0
2018,11,27,7,30,0.0,11.0,2.2,14.0,11.0,9.66,0.24
2018,11,27,7,45,0.0,17.5,2.25,14.15,17.5,15.39,6.91
2018,11,27,8,0,0.0,24.0,2.3,14.3,24.0,21.12,12.13
2018,11,27,8,15,0.0,31.0,2.45,14.55,31.0,27.3,17.59
2018,11,27,8,30,0.0,38.0,2.6,14.8,38.0,33.49,23.0
2018,11,27,8,45,0.0,52.5,2.7,15.05,52.5,46.35,34.02
2018,11,27,9,0,0.0,67.0,2.8,15.3,67.0,59.69,45.35
2018,11,27,9,15,0.0,85.5,2.9,15.45,85.5,77.82,60.63
2018,11,27,9,30,0.0,104.0,3.0,15.6,104.0,96.25,76.01
2018,11,27,9,45,9.0,128.0,3.15,15.75,132.0,127.86,102.57
2018,11,27,10,0,18.0,152.0,3.3,15.9,160.0,160.57,129.74
2018,11,27,10,15,18.0,161.0,3.4,16.0,169.0,169.82,137.09
2018,11,27,10,30,18.0,170.0,3.5,16.1,178.0,179.18,144.54
2018,11,27,10,45,28.0,179.5,3.65,16.15,193.0,212.19,171.72
2018,11,27,11,0,38.0,189.0,3.8,16.2,208.0,232.38,188.29
2018,11,27,11,15,33.5,188.5,3.95,16.25,205.5,227.53,184.03
2018,11,27,11,30,29.0,188.0,4.1,16.3,203.0,222.67,179.84
2018,11,27,11,45,15.5,161.0,4.3,16.35,169.0,165.92,133.06
2018,11,27,12,0,2.0,134.0,4.5,16.4,135.0,125.25,99.08
2018,11,27,12,15,1.0,101.0,4.65,16.45,101.5,91.43,71.06
2018,11,27,12,30,0.0,68.0,4.8,16.5,68.0,60.14,44.95
2018,11,27,12,45,0.0,57.0,4.95,16.5,57.0,50.37,36.81
2018,11,27,13,0,0.0,46.0,5.1,16.5,46.0,40.62,28.64
2018,11,27,13,15,0.0,57.5,5.15,16.5,57.5,50.8,37.25
2018,11,27,13,30,0.0,69.0,5.2,16.5,69.0,61.01,45.88
2018,11,27,13,45,0.0,90.0,5.25,16.5,90.0,80.53,62.34
2018,11,27,14,0,0.0,111.0,5.3,16.5,111.0,102.19,80.58
2018,11,27,14,15,0.0,92.5,5.25,16.5,92.5,83.81,65.28
2018,11,27,14,30,0.0,74.0,5.2,16.5,74.0,65.78,50.18
2018,11,27,14,45,0.0,67.5,5.15,16.5,67.5,59.8,45.19
2018,11,27,15,0,0.0,61.0,5.1,16.5,61.0,53.9,40.2
2018,11,27,15,15,0.0,51.5,5.1,16.5,51.5,45.47,33.01
2018,11,27,15,30,0.0,42.0,5.1,16.5,42.0,37.05,25.75
2018,11,27,15,45,0.0,32.0,4.65,16.35,32.0,28.19,18.09
2018,11,27,16,0,0.0,22.0,4.2,16.2,22.0,19.36,10.41
2018,11,27,16,15,12.0,15.0,3.9,16.15,15.5,18.15,8.56
2018,11,27,16,30,24.0,8.0,3.6,16.1,9.0,19.1,0.0
2018,11,27,16,45,24.0,6.0,3.3,16.0,6.0,12.21,0.0
2018,11,27,17,0,24.0,4.0,3.0,15.9,3.0,0.0,0.0
2018,11,27,17,15,12.0,2.0,2.9,15.9,1.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
