Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,15,17.0,4.5,2.2,12.65,5.0,0.0,0.0
2018,12,18,7,30,34.0,9.0,2.2,12.9,10.0,18.88,0.0
2018,12,18,7,45,33.0,23.5,2.2,13.2,25.5,42.17,12.76
2018,12,18,8,0,32.0,38.0,2.2,13.5,41.0,56.09,39.18
2018,12,18,8,15,60.0,54.0,2.25,13.7,63.5,95.85,74.39
2018,12,18,8,30,88.0,70.0,2.3,13.9,86.0,131.38,105.72
2018,12,18,8,45,132.5,85.0,2.35,14.15,116.0,177.56,145.93
2018,12,18,9,0,177.0,100.0,2.4,14.4,146.0,238.84,198.12
2018,12,18,9,15,397.5,88.5,2.35,14.55,212.0,389.45,324.68
2018,12,18,9,30,618.0,77.0,2.3,14.7,278.0,552.66,456.1
2018,12,18,9,45,715.5,68.0,2.2,14.85,323.0,632.73,516.21
2018,12,18,10,0,813.0,59.0,2.1,15.0,368.0,721.02,580.29
2018,12,18,10,15,767.0,72.5,2.0,15.15,380.0,726.37,581.67
2018,12,18,10,30,721.0,86.0,1.9,15.3,392.0,730.55,582.88
2018,12,18,10,45,666.0,102.5,1.85,15.45,395.5,721.75,575.02
2018,12,18,11,0,611.0,119.0,1.8,15.6,399.0,707.14,563.15
2018,12,18,11,15,743.5,91.0,1.7,15.7,441.0,794.8,625.03
2018,12,18,11,30,876.0,63.0,1.6,15.8,483.0,877.75,680.6
2018,12,18,11,45,787.0,85.0,1.5,15.9,465.5,841.73,652.83
2018,12,18,12,0,698.0,107.0,1.4,16.0,448.0,796.8,620.25
2018,12,18,12,15,613.0,127.0,1.35,16.05,425.5,743.57,582.42
2018,12,18,12,30,528.0,147.0,1.3,16.1,403.0,679.94,536.78
2018,12,18,12,45,699.5,104.5,1.25,16.15,436.5,785.95,612.86
2018,12,18,13,0,871.0,62.0,1.2,16.2,470.0,860.7,663.14
2018,12,18,13,15,863.0,61.0,1.2,16.2,453.5,838.66,647.54
2018,12,18,13,30,855.0,60.0,1.2,16.2,437.0,813.66,631.12
2018,12,18,13,45,824.5,62.0,1.25,16.25,410.0,771.35,602.95
2018,12,18,14,0,794.0,64.0,1.3,16.3,383.0,734.97,578.73
2018,12,18,14,15,679.0,78.0,1.3,16.25,336.5,643.7,513.57
2018,12,18,14,30,564.0,92.0,1.3,16.2,290.0,552.42,446.2
2018,12,18,14,45,382.0,102.5,1.35,16.15,230.5,410.61,335.45
2018,12,18,15,0,200.0,113.0,1.4,16.1,171.0,276.12,226.29
2018,12,18,15,15,334.0,84.0,1.4,16.1,164.5,326.24,267.9
2018,12,18,15,30,468.0,55.0,1.4,16.1,158.0,355.87,289.82
2018,12,18,15,45,498.5,45.5,1.3,15.75,135.0,336.88,270.37
2018,12,18,16,0,529.0,36.0,1.2,15.4,112.0,309.51,242.26
2018,12,18,16,15,422.0,30.0,1.2,15.25,77.5,234.14,171.59
2018,12,18,16,30,315.0,24.0,1.2,15.1,43.0,156.09,40.16
2018,12,18,16,45,186.0,15.5,1.2,14.95,24.0,71.65,0.0
2018,12,18,17,0,57.0,7.0,1.2,14.8,5.0,0.0,0.0
2018,12,18,17,15,28.5,3.5,1.15,14.75,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.55,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.7,20.0,70.53,0.0
2018,12,19,7,45,315.0,23.0,0.65,13.8,49.0,157.4,53.44
2018,12,19,8,0,451.0,30.0,0.6,13.9,78.0,242.32,179.64
2018,12,19,8,15,503.5,33.0,0.8,14.1,108.5,296.24,233.38
2018,12,19,8,30,556.0,36.0,1.0,14.3,139.0,353.38,285.02
2018,12,19,8,45,366.0,32.0,1.2,14.5,106.5,267.26,220.24
2018,12,19,9,0,176.0,28.0,1.4,14.7,74.0,159.46,132.26
2018,12,19,9,15,121.5,52.5,1.65,14.95,86.5,146.04,120.99
2018,12,19,9,30,67.0,77.0,1.9,15.2,99.0,132.03,108.12
2018,12,19,9,45,174.0,85.5,2.15,15.45,149.5,234.8,196.2
2018,12,19,10,0,281.0,94.0,2.4,15.7,200.0,350.16,291.84
2018,12,19,10,15,446.0,100.5,2.45,15.85,283.0,499.18,412.11
2018,12,19,10,30,611.0,107.0,2.5,16.0,366.0,664.82,538.31
2018,12,19,10,45,602.0,116.0,2.6,16.2,381.0,682.78,549.95
2018,12,19,11,0,593.0,125.0,2.7,16.4,396.0,697.87,560.6
2018,12,19,11,15,742.0,93.0,2.7,16.45,441.5,800.66,635.45
2018,12,19,11,30,891.0,61.0,2.7,16.5,487.0,888.1,696.69
2018,12,19,11,45,807.5,82.5,2.65,16.6,472.0,856.88,672.75
2018,12,19,12,0,724.0,104.0,2.6,16.7,457.0,816.5,643.38
2018,12,19,12,15,671.0,117.0,2.5,16.75,443.0,784.4,619.79
2018,12,19,12,30,618.0,130.0,2.4,16.8,429.0,748.83,593.61
2018,12,19,12,45,668.0,115.0,2.3,16.85,433.0,770.79,609.34
2018,12,19,13,0,718.0,100.0,2.2,16.9,437.0,788.13,621.18
2018,12,19,13,15,712.5,95.0,2.1,16.95,419.5,765.28,604.19
2018,12,19,13,30,707.0,90.0,2.0,17.0,402.0,739.81,585.7
2018,12,19,13,45,751.5,77.0,1.9,17.0,393.0,738.75,585.07
2018,12,19,14,0,796.0,64.0,1.8,17.0,384.0,737.23,583.9
2018,12,19,14,15,794.5,60.5,1.7,16.95,360.0,707.01,561.92
2018,12,19,14,30,793.0,57.0,1.6,16.9,336.0,674.21,538.06
2018,12,19,14,45,734.5,59.0,1.55,16.85,297.0,606.15,487.89
2018,12,19,15,0,676.0,61.0,1.5,16.8,258.0,539.73,436.77
2018,12,19,15,15,569.5,62.0,1.5,16.8,212.0,449.78,365.06
2018,12,19,15,30,463.0,63.0,1.5,16.8,166.0,362.78,293.9
2018,12,19,15,45,334.5,57.0,1.25,16.4,123.5,262.34,210.47
2018,12,19,16,0,206.0,51.0,1.0,16.0,81.0,178.57,139.61
2018,12,19,16,15,158.5,37.0,1.0,15.85,55.5,131.61,96.12
2018,12,19,16,30,111.0,23.0,1.0,15.7,30.0,81.51,21.97
2018,12,19,16,45,86.0,15.0,0.95,15.55,17.5,40.4,0.0
2018,12,19,17,0,61.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.5,3.5,0.95,15.3,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,20,7,15,33.5,6.0,2.75,11.5,6.5,0.0,0.0
2018,12,20,7,30,67.0,12.0,2.8,11.6,13.0,31.75,0.0
2018,12,20,7,45,85.0,25.5,2.85,11.75,31.5,69.58,17.99
2018,12,20,8,0,103.0,39.0,2.9,11.9,50.0,102.49,75.47
2018,12,20,8,15,123.0,53.0,2.9,12.0,71.5,132.69,105.26
2018,12,20,8,30,143.0,67.0,2.9,12.1,93.0,165.11,134.88
2018,12,20,8,45,116.0,83.5,2.9,12.25,108.0,166.01,137.05
2018,12,20,9,0,89.0,100.0,2.9,12.4,123.0,173.44,143.77
2018,12,20,9,15,72.0,113.0,2.7,12.55,133.5,169.14,140.2
2018,12,20,9,30,55.0,126.0,2.5,12.7,144.0,173.73,143.69
2018,12,20,9,45,35.0,122.5,2.35,12.85,134.5,153.75,126.31
2018,12,20,10,0,15.0,119.0,2.2,13.0,125.0,124.15,100.7
2018,12,20,10,15,42.5,144.5,2.0,13.2,162.5,185.56,152.69
2018,12,20,10,30,70.0,170.0,1.8,13.4,200.0,239.93,197.65
2018,12,20,10,45,74.0,182.0,1.55,13.65,215.0,258.65,212.1
2018,12,20,11,0,78.0,194.0,1.3,13.9,230.0,277.57,226.59
2018,12,20,11,15,78.0,198.5,1.2,14.0,235.0,283.39,230.71
2018,12,20,11,30,78.0,203.0,1.1,14.1,240.0,289.22,234.89
2018,12,20,11,45,55.5,195.0,1.0,14.2,221.5,258.68,209.43
2018,12,20,12,0,33.0,187.0,0.9,14.3,203.0,228.14,184.04
2018,12,20,12,15,62.0,197.5,0.9,14.4,227.5,267.71,216.81
2018,12,20,12,30,91.0,208.0,0.9,14.5,252.0,307.46,248.93
2018,12,20,12,45,134.5,206.5,0.9,14.55,270.0,361.17,292.03
2018,12,20,13,0,178.0,205.0,0.9,14.6,288.0,396.78,320.59
2018,12,20,13,15,165.0,197.0,0.95,14.6,272.0,373.15,302.13
2018,12,20,13,30,152.0,189.0,1.0,14.6,256.0,349.58,284.0
2018,12,20,13,45,109.0,172.5,1.05,14.6,219.5,290.34,236.63
2018,12,20,14,0,66.0,156.0,1.1,14.6,183.0,218.87,178.62
2018,12,20,14,15,62.0,146.0,1.1,14.55,169.5,203.21,166.25
2018,12,20,14,30,58.0,136.0,1.1,14.5,156.0,187.89,153.76
2018,12,20,14,45,59.0,125.0,1.15,14.5,144.0,175.17,143.4
2018,12,20,15,0,60.0,114.0,1.2,14.5,132.0,162.53,132.88
2018,12,20,15,15,47.0,98.5,1.2,14.5,111.5,135.27,109.65
2018,12,20,15,30,34.0,83.0,1.2,14.5,91.0,109.2,87.19
2018,12,20,15,45,22.5,66.5,1.15,14.3,71.5,83.75,65.14
2018,12,20,16,0,11.0,50.0,1.1,14.1,52.0,54.56,39.88
2018,12,20,16,15,34.0,34.5,1.1,14.05,37.5,58.35,40.69
2018,12,20,16,30,57.0,19.0,1.1,14.0,23.0,49.06,13.22
2018,12,20,16,45,56.5,13.0,1.1,13.95,14.0,29.5,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.9,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.85,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,7,15,30.5,5.5,1.95,13.8,6.0,0.0,0.0
2018,12,21,7,30,61.0,11.0,2.2,13.9,12.0,28.87,0.0
2018,12,21,7,45,169.5,23.5,2.4,14.0,38.5,102.91,23.32
2018,12,21,8,0,278.0,36.0,2.6,14.1,65.0,179.87,133.21
2018,12,21,8,15,421.5,39.5,2.8,14.2,105.5,267.5,212.84
2018,12,21,8,30,565.0,43.0,3.0,14.3,146.0,368.2,299.96
2018,12,21,8,45,440.5,58.5,3.2,14.4,150.5,344.19,284.68
2018,12,21,9,0,316.0,74.0,3.4,14.5,155.0,302.43,252.36
2018,12,21,9,15,169.0,80.0,3.45,14.6,124.0,212.4,177.32
2018,12,21,9,30,22.0,86.0,3.5,14.7,93.0,100.93,80.93
2018,12,21,9,45,11.0,84.5,3.55,14.8,88.0,84.79,67.02
2018,12,21,10,0,0.0,83.0,3.6,14.9,83.0,74.59,57.94
2018,12,21,10,15,16.0,117.5,3.7,15.0,124.5,122.7,98.92
2018,12,21,10,30,32.0,152.0,3.8,15.1,166.0,185.81,151.72
2018,12,21,10,45,47.0,169.0,3.9,15.2,190.0,219.14,179.36
2018,12,21,11,0,62.0,186.0,4.0,15.3,214.0,253.36,207.55
2018,12,21,11,15,95.5,198.0,3.95,15.35,243.0,298.23,244.82
2018,12,21,11,30,129.0,210.0,3.9,15.4,272.0,360.74,295.61
2018,12,21,11,45,105.5,206.5,3.85,15.5,257.5,318.63,260.84
2018,12,21,12,0,82.0,203.0,3.8,15.6,243.0,292.91,239.28
2018,12,21,12,15,61.0,189.0,3.85,15.65,218.5,256.09,208.88
2018,12,21,12,30,40.0,175.0,3.9,15.7,194.0,219.7,178.62
2018,12,21,12,45,114.5,172.5,3.95,15.75,226.5,299.86,246.65
2018,12,21,13,0,189.0,170.0,4.0,15.8,259.0,361.77,298.79
2018,12,21,13,15,308.5,162.0,4.0,15.75,301.0,470.06,387.99
2018,12,21,13,30,428.0,154.0,4.0,15.7,343.0,573.64,471.13
2018,12,21,13,45,447.5,140.0,4.0,15.7,328.5,562.5,462.88
2018,12,21,14,0,467.0,126.0,4.0,15.7,314.0,548.61,452.91
2018,12,21,14,15,583.5,97.5,3.95,15.65,315.0,596.07,492.06
2018,12,21,14,30,700.0,69.0,3.9,15.6,316.0,622.42,512.84
2018,12,21,14,45,621.5,72.0,3.9,15.5,275.0,548.9,455.09
2018,12,21,15,0,543.0,75.0,3.9,15.4,234.0,474.89,394.71
2018,12,21,15,15,457.0,73.0,3.9,15.4,194.0,394.57,327.79
2018,12,21,15,30,371.0,71.0,3.9,15.4,154.0,317.58,262.3
2018,12,21,15,45,331.5,58.5,3.7,14.9,121.5,263.75,215.36
2018,12,21,16,0,292.0,46.0,3.5,14.4,89.0,213.25,170.01
2018,12,21,16,15,278.5,36.0,3.55,14.2,66.0,181.65,136.28
2018,12,21,16,30,265.0,26.0,3.6,14.0,43.0,142.2,53.25
2018,12,21,16,45,156.0,16.0,3.65,13.85,24.0,63.62,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.7,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.6,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,22,7,15,38.0,5.5,2.65,11.0,6.0,0.0,0.0
2018,12,22,7,30,76.0,11.0,2.7,11.2,12.0,33.38,0.0
2018,12,22,7,45,116.5,23.5,2.75,11.4,32.0,83.17,13.73
2018,12,22,8,0,157.0,36.0,2.8,11.6,52.0,129.27,95.44
2018,12,22,8,15,328.5,43.0,2.9,11.85,96.5,226.94,182.03
2018,12,22,8,30,500.0,50.0,3.0,12.1,141.0,341.86,280.93
2018,12,22,8,45,617.5,48.5,3.15,12.3,188.0,427.68,355.46
2018,12,22,9,0,735.0,47.0,3.3,12.5,235.0,527.09,439.24
2018,12,22,9,15,767.5,50.0,3.25,12.65,272.0,584.32,486.63
2018,12,22,9,30,800.0,53.0,3.2,12.8,309.0,642.02,531.73
2018,12,22,9,45,821.5,54.5,3.15,12.9,341.0,683.24,562.44
2018,12,22,10,0,843.0,56.0,3.1,13.0,373.0,729.35,596.25
2018,12,22,10,15,855.5,57.5,3.0,13.15,399.0,766.9,622.56
2018,12,22,10,30,868.0,59.0,2.9,13.3,425.0,802.23,646.78
2018,12,22,10,45,816.0,73.5,2.8,13.4,430.5,805.73,647.44
2018,12,22,11,0,764.0,88.0,2.7,13.5,436.0,795.07,638.02
2018,12,22,11,15,664.0,114.0,2.7,13.7,422.5,756.9,608.97
2018,12,22,11,30,564.0,140.0,2.7,13.9,409.0,698.75,565.12
2018,12,22,11,45,465.5,163.5,2.7,14.05,387.5,643.33,521.84
2018,12,22,12,0,367.0,187.0,2.7,14.2,366.0,566.22,461.0
2018,12,22,12,15,331.0,193.0,2.75,14.4,354.0,541.24,441.15
2018,12,22,12,30,295.0,199.0,2.8,14.6,342.0,515.14,420.01
2018,12,22,12,45,349.0,183.5,2.85,14.8,349.5,541.78,442.34
2018,12,22,13,0,403.0,168.0,2.9,15.0,357.0,584.33,476.0
2018,12,22,13,15,380.5,164.5,2.8,15.1,338.0,553.89,451.72
2018,12,22,13,30,358.0,161.0,2.7,15.2,319.0,505.5,414.26
2018,12,22,13,45,221.0,163.5,2.65,15.3,259.5,387.45,318.51
2018,12,22,14,0,84.0,166.0,2.6,15.4,200.0,246.2,201.78
2018,12,22,14,15,89.0,153.5,2.6,15.35,187.0,233.74,192.42
2018,12,22,14,30,94.0,141.0,2.6,15.3,174.0,233.81,192.71
2018,12,22,14,45,133.0,128.0,2.6,15.3,170.0,243.03,201.22
2018,12,22,15,0,172.0,115.0,2.6,15.3,166.0,249.11,206.64
2018,12,22,15,15,161.0,100.0,2.6,15.3,142.5,218.05,180.14
2018,12,22,15,30,150.0,85.0,2.6,15.3,119.0,197.95,162.18
2018,12,22,15,45,126.0,70.0,2.45,14.8,94.5,151.41,122.12
2018,12,22,16,0,102.0,55.0,2.3,14.3,70.0,117.33,91.91
2018,12,22,16,15,98.5,39.5,2.35,14.2,50.0,101.19,74.6
2018,12,22,16,30,95.0,24.0,2.4,14.1,30.0,71.5,27.06
2018,12,22,16,45,76.5,16.0,2.4,13.95,18.0,38.75,0.0
2018,12,22,17,0,58.0,8.0,2.4,13.8,6.0,0.0,0.0
2018,12,22,17,15,29.0,4.0,2.4,13.75,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,23,7,15,24.0,5.0,2.4,11.8,5.5,0.0,0.0
2018,12,23,7,30,48.0,10.0,2.3,12.0,11.0,23.77,0.0
2018,12,23,7,45,65.0,24.0,2.2,12.15,28.5,59.29,4.86
2018,12,23,8,0,82.0,38.0,2.1,12.3,46.0,92.41,66.55
2018,12,23,8,15,121.0,52.5,2.05,12.55,71.0,130.92,103.16
2018,12,23,8,30,160.0,67.0,2.0,12.8,96.0,173.58,141.19
2018,12,23,8,45,319.0,69.0,1.95,13.0,144.0,282.84,234.54
2018,12,23,9,0,478.0,71.0,1.9,13.2,192.0,401.49,333.57
2018,12,23,9,15,453.0,84.5,1.95,13.5,213.5,417.92,347.44
2018,12,23,9,30,428.0,98.0,2.0,13.8,235.0,435.87,362.03
2018,12,23,9,45,375.0,113.5,2.1,14.05,242.5,432.53,358.75
2018,12,23,10,0,322.0,129.0,2.2,14.3,250.0,408.17,338.69
2018,12,23,10,15,307.5,143.5,2.3,14.45,265.5,424.35,351.13
2018,12,23,10,30,293.0,158.0,2.4,14.6,281.0,438.71,361.69
2018,12,23,10,45,499.5,126.5,2.5,14.8,348.5,598.98,490.31
2018,12,23,11,0,706.0,95.0,2.6,15.0,416.0,758.28,608.65
2018,12,23,11,15,784.5,77.0,2.5,15.05,443.5,811.84,645.07
2018,12,23,11,30,863.0,59.0,2.4,15.1,471.0,859.11,677.19
2018,12,23,11,45,730.5,93.0,2.35,15.2,444.5,804.58,636.68
2018,12,23,12,0,598.0,127.0,2.3,15.3,418.0,729.74,581.98
2018,12,23,12,15,491.0,152.5,2.3,15.4,391.0,655.47,526.86
2018,12,23,12,30,384.0,178.0,2.3,15.5,364.0,587.43,473.47
2018,12,23,12,45,385.5,175.0,2.3,15.55,359.0,582.1,470.07
2018,12,23,13,0,387.0,172.0,2.3,15.6,354.0,575.09,464.99
2018,12,23,13,15,344.0,174.5,2.3,15.6,332.0,517.22,420.48
2018,12,23,13,30,301.0,177.0,2.3,15.6,310.0,477.58,389.39
2018,12,23,13,45,274.5,163.5,2.3,15.65,280.0,431.99,353.9
2018,12,23,14,0,248.0,150.0,2.3,15.7,250.0,386.8,318.26
2018,12,23,14,15,190.0,143.0,2.3,15.65,216.5,311.82,257.59
2018,12,23,14,30,132.0,136.0,2.3,15.6,183.0,255.38,210.74
2018,12,23,14,45,67.0,113.0,2.25,15.55,137.0,165.21,135.26
2018,12,23,15,0,2.0,90.0,2.2,15.5,91.0,86.13,67.57
2018,12,23,15,15,40.0,82.5,2.2,15.5,92.0,109.76,88.26
2018,12,23,15,30,78.0,75.0,2.2,15.5,93.0,132.65,107.37
2018,12,23,15,45,145.0,61.0,1.95,15.1,86.0,158.16,127.83
2018,12,23,16,0,212.0,47.0,1.7,14.7,79.0,177.23,140.65
2018,12,23,16,15,193.0,34.0,1.7,14.5,56.0,142.57,106.73
2018,12,23,16,30,174.0,21.0,1.7,14.3,33.0,106.22,46.15
2018,12,23,16,45,116.0,12.0,1.65,14.15,17.5,47.81,0.0
2018,12,23,17,0,58.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,29.0,1.5,1.55,13.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.95,13.25,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,3.0,13.5,2.0,1.82,0.0
2018,12,24,7,45,0.0,5.0,3.1,13.8,5.0,4.38,0.0
2018,12,24,8,0,0.0,8.0,3.2,14.1,8.0,7.02,0.0
2018,12,24,8,15,0.0,12.0,3.25,14.25,12.0,10.53,3.13
2018,12,24,8,30,0.0,16.0,3.3,14.4,16.0,14.06,6.26
2018,12,24,8,45,0.0,21.0,3.35,14.6,21.0,18.46,10.12
2018,12,24,9,0,0.0,26.0,3.4,14.8,26.0,22.88,13.96
2018,12,24,9,15,0.0,32.0,3.45,14.95,32.0,28.18,18.53
2018,12,24,9,30,0.0,38.0,3.5,15.1,38.0,33.49,23.06
2018,12,24,9,45,0.0,54.5,3.5,15.3,54.5,48.11,35.49
2018,12,24,10,0,0.0,71.0,3.5,15.5,71.0,62.78,47.84
2018,12,24,10,15,204.0,68.0,3.65,15.6,154.0,261.3,220.01
2018,12,24,10,30,408.0,65.0,3.8,15.7,237.0,440.79,368.67
2018,12,24,10,45,586.0,63.5,3.9,15.85,323.5,596.84,491.09
2018,12,24,11,0,764.0,62.0,4.0,16.0,410.0,760.95,614.96
2018,12,24,11,15,522.0,67.0,4.2,15.95,308.0,569.02,467.33
2018,12,24,11,30,280.0,72.0,4.4,15.9,206.0,354.95,296.88
2018,12,24,11,45,246.0,62.0,4.55,15.9,180.5,312.71,262.63
2018,12,24,12,0,212.0,52.0,4.7,15.9,155.0,278.45,234.16
2018,12,24,12,15,212.0,48.5,4.8,15.75,151.5,273.21,230.07
2018,12,24,12,30,212.0,45.0,4.9,15.6,148.0,267.08,225.16
2018,12,24,12,45,106.0,42.5,5.05,15.5,94.0,157.96,131.7
2018,12,24,13,0,0.0,40.0,5.2,15.4,40.0,35.3,24.3
2018,12,24,13,15,0.0,40.0,5.2,15.4,40.0,35.29,24.35
2018,12,24,13,30,0.0,40.0,5.2,15.4,40.0,35.29,24.38
2018,12,24,13,45,0.0,36.0,5.2,15.35,36.0,31.74,21.41
2018,12,24,14,0,0.0,32.0,5.2,15.3,32.0,28.2,18.43
2018,12,24,14,15,1.5,38.5,5.25,15.3,39.0,35.1,24.4
2018,12,24,14,30,3.0,45.0,5.3,15.3,46.0,41.91,30.29
2018,12,24,14,45,3.0,41.0,5.4,15.3,42.0,38.26,27.18
2018,12,24,15,0,3.0,37.0,5.5,15.3,38.0,34.6,24.05
2018,12,24,15,15,1.5,24.5,5.5,15.3,25.0,22.49,13.62
2018,12,24,15,30,0.0,12.0,5.5,15.3,12.0,10.54,3.33
2018,12,24,15,45,0.0,9.5,5.8,15.25,9.5,8.34,1.4
2018,12,24,16,0,0.0,7.0,6.1,15.2,7.0,6.14,0.0
2018,12,24,16,15,14.5,6.5,6.3,15.1,7.5,15.28,6.62
2018,12,24,16,30,29.0,6.0,6.5,15.0,8.0,23.37,6.66
2018,12,24,16,45,29.0,6.5,6.7,14.9,7.0,15.19,0.0
2018,12,24,17,0,29.0,7.0,6.9,14.8,6.0,0.0,0.0
2018,12,24,17,15,14.5,3.5,6.8,14.6,3.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.55,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.3,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,13.1,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,25,7,15,51.5,5.0,5.15,11.45,6.0,0.0,0.0
2018,12,25,7,30,103.0,10.0,5.2,11.8,12.0,40.25,0.0
2018,12,25,7,45,264.5,20.0,5.25,12.2,42.0,130.69,2.2
2018,12,25,8,0,426.0,30.0,5.3,12.6,72.0,232.6,171.01
2018,12,25,8,15,514.0,36.0,5.4,12.8,110.5,298.51,238.99
2018,12,25,8,30,602.0,42.0,5.5,13.0,149.0,378.14,311.26
2018,12,25,8,45,657.0,45.0,5.6,13.2,188.5,443.08,369.99
2018,12,25,9,0,712.0,48.0,5.7,13.4,228.0,511.22,429.72
2018,12,25,9,15,744.0,51.5,5.7,13.55,265.0,567.9,478.29
2018,12,25,9,30,776.0,55.0,5.7,13.7,302.0,625.11,524.96
2018,12,25,9,45,795.5,58.5,5.75,13.85,334.5,673.34,562.67
2018,12,25,10,0,815.0,62.0,5.8,14.0,367.0,720.42,598.81
2018,12,25,10,15,832.0,63.5,5.8,14.15,394.5,761.45,629.52
2018,12,25,10,30,849.0,65.0,5.8,14.3,422.0,800.54,658.35
2018,12,25,10,45,861.0,66.0,5.85,14.4,443.0,824.41,675.64
2018,12,25,11,0,873.0,67.0,5.9,14.5,464.0,853.4,696.86
2018,12,25,11,15,881.0,68.0,5.9,14.65,478.5,876.02,712.82
2018,12,25,11,30,889.0,69.0,5.9,14.8,493.0,895.51,726.47
2018,12,25,11,45,891.5,69.5,5.95,14.9,499.5,906.07,733.93
2018,12,25,12,0,894.0,70.0,6.0,15.0,506.0,913.17,738.99
2018,12,25,12,15,893.5,69.5,6.05,15.05,504.5,912.7,738.7
2018,12,25,12,30,893.0,69.0,6.1,15.1,503.0,908.7,735.97
2018,12,25,12,45,889.5,68.5,6.1,15.2,494.5,898.5,728.34
2018,12,25,13,0,886.0,68.0,6.1,15.3,486.0,884.9,718.33
2018,12,25,13,15,880.0,67.5,6.15,15.35,471.0,865.79,704.65
2018,12,25,13,30,874.0,67.0,6.2,15.4,456.0,843.56,688.65
2018,12,25,13,45,861.0,66.0,6.25,15.45,433.0,811.86,665.38
2018,12,25,14,0,848.0,65.0,6.3,15.5,410.0,785.16,645.84
2018,12,25,14,15,829.5,63.0,6.25,15.45,380.5,742.69,613.73
2018,12,25,14,30,811.0,61.0,6.2,15.4,351.0,698.54,579.94
2018,12,25,14,45,784.5,58.5,6.15,15.4,316.5,646.7,539.41
2018,12,25,15,0,758.0,56.0,6.1,15.4,282.0,594.37,497.35
2018,12,25,15,15,717.5,53.0,6.1,15.4,243.5,532.54,445.08
2018,12,25,15,30,677.0,50.0,6.1,15.4,205.0,472.09,392.41
2018,12,25,15,45,615.5,45.0,5.65,14.9,165.0,400.06,328.91
2018,12,25,16,0,554.0,40.0,5.2,14.4,125.0,337.25,271.28
2018,12,25,16,15,449.5,33.5,5.05,14.1,88.5,255.18,195.39
2018,12,25,16,30,345.0,27.0,4.9,13.8,52.0,177.65,91.62
2018,12,25,16,45,207.0,17.5,4.75,13.5,29.5,82.5,0.0
2018,12,25,17,0,69.0,8.0,4.6,13.2,7.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,4.55,13.1,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,7,15,14.0,4.0,4.05,11.05,4.0,0.0,0.0
2018,12,26,7,30,28.0,8.0,4.0,11.3,8.0,15.7,0.0
2018,12,26,7,45,96.0,22.0,4.0,11.6,30.0,66.55,0.0
2018,12,26,8,0,164.0,36.0,4.0,11.9,52.0,131.43,95.27
2018,12,26,8,15,179.5,39.0,4.2,12.15,64.5,148.15,117.39
2018,12,26,8,30,195.0,42.0,4.4,12.4,77.0,167.3,136.82
2018,12,26,8,45,167.5,49.5,4.65,12.7,84.5,158.14,131.13
2018,12,26,9,0,140.0,57.0,4.9,13.0,92.0,157.7,131.64
2018,12,26,9,15,74.0,78.5,5.1,13.1,97.5,136.49,112.94
2018,12,26,9,30,8.0,100.0,5.3,13.2,103.0,100.28,80.55
2018,12,26,9,45,253.0,100.5,5.5,13.35,195.0,310.21,263.68
2018,12,26,10,0,498.0,101.0,5.7,13.5,287.0,522.63,442.02
2018,12,26,10,15,594.0,97.0,5.75,13.6,335.0,618.06,518.4
2018,12,26,10,30,690.0,93.0,5.8,13.7,383.0,709.27,589.53
2018,12,26,10,45,723.0,92.0,5.8,13.75,409.0,753.05,622.49
2018,12,26,11,0,756.0,91.0,5.8,13.8,435.0,795.46,654.26
2018,12,26,11,15,826.0,78.5,5.7,13.85,464.5,849.66,694.29
2018,12,26,11,30,896.0,66.0,5.6,13.9,494.0,897.68,729.06
2018,12,26,11,45,899.0,66.0,5.5,13.95,500.5,908.2,735.58
2018,12,26,12,0,902.0,66.0,5.4,14.0,507.0,915.24,739.81
2018,12,26,12,15,899.0,67.0,5.45,14.0,505.5,914.62,739.58
2018,12,26,12,30,896.0,68.0,5.5,14.0,504.0,910.46,736.92
2018,12,26,12,45,888.0,69.0,5.6,14.05,495.0,898.3,728.6
2018,12,26,13,0,880.0,70.0,5.7,14.1,486.0,882.81,717.9
2018,12,26,13,15,872.0,69.5,5.8,14.1,470.0,862.15,703.48
2018,12,26,13,30,864.0,69.0,5.9,14.1,454.0,846.7,693.04
2018,12,26,13,45,851.5,68.0,5.95,14.1,431.5,815.36,670.15
2018,12,26,14,0,839.0,67.0,6.0,14.1,409.0,781.47,645.18
2018,12,26,14,15,820.0,65.5,5.95,14.0,380.0,739.57,613.57
2018,12,26,14,30,801.0,64.0,5.9,13.9,351.0,696.0,580.26
2018,12,26,14,45,750.5,64.0,5.85,13.85,312.5,630.54,528.84
2018,12,26,15,0,700.0,64.0,5.8,13.8,274.0,566.19,476.5
2018,12,26,15,15,618.5,62.0,5.8,13.8,229.0,486.64,409.29
2018,12,26,15,30,537.0,60.0,5.8,13.8,184.0,408.01,341.5
2018,12,26,15,45,519.0,50.5,5.6,13.5,151.5,360.56,298.46
2018,12,26,16,0,501.0,41.0,5.4,13.2,119.0,313.84,254.25
2018,12,26,16,15,418.5,34.0,5.4,13.05,85.5,243.21,187.79
2018,12,26,16,30,336.0,27.0,5.4,12.9,52.0,175.68,96.03
2018,12,26,16,45,202.0,17.5,5.45,12.7,29.5,81.27,0.0
2018,12,26,17,0,68.0,8.0,5.5,12.5,7.0,0.0,0.0
2018,12,26,17,15,34.0,4.0,5.5,12.45,3.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.15,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.6,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.45,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.8,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.65,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.4,10.35,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.6,10.7,12.0,45.0,0.0
2018,12,27,7,45,296.0,19.0,5.75,11.05,42.5,139.37,0.0
2018,12,27,8,0,472.0,28.0,5.9,11.4,73.0,242.13,177.28
2018,12,27,8,15,557.5,32.5,6.15,11.7,112.0,313.44,251.79
2018,12,27,8,30,643.0,37.0,6.4,12.0,151.0,391.76,324.0
2018,12,27,8,45,695.5,39.5,6.6,12.35,190.5,456.08,382.93
2018,12,27,9,0,748.0,42.0,6.8,12.7,230.0,518.6,438.83
2018,12,27,9,15,778.5,45.0,7.0,12.95,267.5,574.51,487.68
2018,12,27,9,30,809.0,48.0,7.2,13.2,305.0,630.9,534.07
2018,12,27,9,45,827.0,51.5,7.4,13.5,338.0,678.93,572.21
2018,12,27,10,0,845.0,55.0,7.6,13.8,371.0,725.67,608.71
2018,12,27,10,15,861.0,56.5,7.7,13.95,398.5,766.5,640.14
2018,12,27,10,30,877.0,58.0,7.8,14.1,426.0,805.34,669.71
2018,12,27,10,45,889.0,58.5,7.9,14.25,447.5,837.17,693.59
2018,12,27,11,0,901.0,59.0,8.0,14.4,469.0,866.28,715.3
2018,12,27,11,15,908.5,59.5,8.0,14.5,483.5,888.49,731.46
2018,12,27,11,30,916.0,60.0,8.0,14.6,498.0,907.44,745.19
2018,12,27,11,45,920.0,59.5,8.0,14.7,504.5,918.49,752.94
2018,12,27,12,0,924.0,59.0,8.0,14.8,511.0,925.98,758.14
2018,12,27,12,15,924.5,59.0,8.05,14.9,510.5,927.34,759.01
2018,12,27,12,30,925.0,59.0,8.1,15.0,510.0,925.06,757.28
2018,12,27,12,45,923.5,59.0,8.1,15.05,502.5,917.33,751.52
2018,12,27,13,0,922.0,59.0,8.1,15.1,495.0,906.03,743.17
2018,12,27,13,15,914.5,58.0,8.1,15.15,479.0,884.6,727.17
2018,12,27,13,30,907.0,57.0,8.1,15.2,463.0,859.96,708.75
2018,12,27,13,45,895.0,57.0,8.1,15.2,440.5,829.87,686.23
2018,12,27,14,0,883.0,57.0,8.1,15.2,418.0,797.15,661.55
2018,12,27,14,15,867.5,55.0,8.05,15.15,389.0,756.56,630.47
2018,12,27,14,30,852.0,53.0,8.0,15.1,360.0,714.04,597.51
2018,12,27,14,45,830.0,51.0,8.0,15.0,326.0,665.27,559.23
2018,12,27,15,0,808.0,49.0,8.0,14.9,292.0,615.66,519.52
2018,12,27,15,15,771.5,46.5,8.0,14.9,253.5,560.78,472.46
2018,12,27,15,30,735.0,44.0,8.0,14.9,215.0,501.22,419.82
2018,12,27,15,45,677.5,40.5,7.7,14.4,174.5,430.58,356.9
2018,12,27,16,0,620.0,37.0,7.4,13.9,134.0,363.64,295.27
2018,12,27,16,15,521.5,31.0,7.25,13.6,95.5,280.5,217.59
2018,12,27,16,30,423.0,25.0,7.1,13.3,57.0,202.81,116.52
2018,12,27,16,45,259.5,17.5,7.0,13.05,32.5,100.35,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.8,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.7,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.85,12.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.5,11.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.3,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.35,10.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,10.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.35,10.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,10.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,10.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.8,0.0,0.0,0.0
